ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 00:00,2,0.000,ALERT,212.83,296.06,60.001,1411963206,"274151322000083","019011112586793",0.00,11.30,0,293.36,297.87,0.0,0.0,0.000,272214.7,272214.7,944,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411963240,183079.00
09/29/2014 00:00,2,0.000,ALERT,213.51,295.46,60.006,1411963206,"274151322000076","019011112586793",0.00,11.30,0,293.06,297.87,0.0,0.0,0.000,285175.3,285175.3,942,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963242,183080.00
09/29/2014 00:00,2,0.000,ALERT,212.61,295.46,59.996,1411963206,"274151322000094","019011112586793",0.00,10.70,0,292.76,296.96,0.0,0.0,0.000,206081.9,206081.9,951,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963244,183081.00
09/29/2014 00:00,2,0.000,ALERT,212.38,296.06,60.006,1411963206,"274151322000052","019011112586793",0.00,11.30,0,292.76,297.87,0.0,0.0,0.000,273530.1,273530.1,943,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411963246,183082.00
09/29/2014 00:00,2,0.000,ALERT,212.83,296.06,60.001,1411963206,"274151322000085","019011112586793",0.00,11.30,0,293.06,297.57,0.0,0.0,0.000,272778.9,272778.9,946,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963248,183083.00
09/29/2014 00:00,2,0.000,ALERT,212.83,294.86,60.006,1411963206,"274151322000087","019011112586793",0.00,15.50,0,292.16,296.66,0.0,0.0,0.000,259123.0,259123.0,943,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963250,183084.00
09/29/2014 00:00,2,0.000,ALERT,212.16,295.46,59.980,1411963206,"274151322000088","019011112586793",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,265012.5,265012.5,943,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963251,183085.00
09/29/2014 00:00,2,0.000,ALERT,212.83,296.96,60.006,1411963206,"274151322000095","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,282680.0,282680.0,945,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963253,183086.00
09/29/2014 00:00,2,0.000,ALERT,213.51,295.16,60.001,1411963206,"274151322000068","019011112586793",0.00,11.70,0,292.46,296.66,0.0,0.0,0.000,204330.2,204330.2,952,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963255,183087.00
09/29/2014 00:00,2,0.000,ALERT,212.38,295.76,59.990,1411963206,"274151322000054","019011112586793",0.00,12.00,0,292.76,297.87,0.0,0.0,0.000,270184.7,270184.7,944,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411963257,183088.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183089.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183090.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183091.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183092.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183093.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183094.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183095.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183096.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183097.00
09/29/2014 00:00,1,0,NO_COMMUNICATIONS,0,0,0,1411963206,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964074,183098.00
09/29/2014 00:15,2,0.000,ALERT,213.29,297.26,60.006,1411964104,"274151322000083","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,272214.7,272214.7,946,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964139,183099.00
09/29/2014 00:15,2,0.000,ALERT,213.96,296.96,60.017,1411964104,"274151322000076","019011112586793",0.00,11.00,0,293.36,299.07,0.0,0.0,0.000,285175.3,285175.3,944,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964141,183100.00
09/29/2014 00:15,2,0.000,ALERT,213.51,296.36,60.022,1411964104,"274151322000094","019011112586793",0.00,10.70,0,293.06,298.17,0.0,0.0,0.000,206081.9,206081.9,953,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411964143,183101.00
09/29/2014 00:15,2,0.000,ALERT,213.06,296.96,60.012,1411964104,"274151322000052","019011112586793",0.00,11.30,0,293.06,298.77,0.0,0.0,0.000,273530.1,273530.1,945,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964145,183102.00
09/29/2014 00:15,2,0.000,ALERT,213.51,297.26,59.996,1411964104,"274151322000085","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,272778.9,272778.9,948,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964147,183103.00
09/29/2014 00:15,2,0.000,ALERT,213.51,296.36,60.022,1411964104,"274151322000087","019011112586793",0.00,15.30,0,292.46,297.87,0.0,0.0,0.000,259123.0,259123.0,945,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964149,183104.00
09/29/2014 00:15,2,0.000,ALERT,212.83,296.66,60.017,1411964104,"274151322000088","019011112586793",0.00,11.70,0,293.06,298.47,0.0,0.0,0.000,265012.5,265012.5,945,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964150,183105.00
09/29/2014 00:15,2,0.000,ALERT,213.29,298.17,60.022,1411964104,"274151322000095","019011112586793",0.00,10.70,0,294.56,299.67,0.0,0.0,0.000,282680.0,282680.0,947,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411964152,183106.00
09/29/2014 00:15,2,0.000,ALERT,214.19,296.36,60.022,1411964104,"274151322000068","019011112586793",0.00,11.70,0,292.76,297.87,0.0,0.0,0.000,204330.2,204330.2,954,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964154,183107.00
09/29/2014 00:15,2,0.000,ALERT,213.29,296.96,60.022,1411964104,"274151322000054","019011112586793",0.00,11.70,0,293.36,299.07,0.0,0.0,0.000,270184.7,270184.7,946,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411964156,183108.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183109.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183110.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183111.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183112.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183113.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183114.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183115.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183116.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183117.00
09/29/2014 00:15,1,0,NO_COMMUNICATIONS,0,0,0,1411964104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411964972,183118.00
09/29/2014 00:30,2,0.000,ALERT,212.83,296.66,60.012,1411965004,"274151322000083","019011112586793",0.00,11.00,0,292.16,299.37,0.0,0.0,0.000,272214.7,272214.7,948,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965039,183119.00
09/29/2014 00:30,2,0.000,ALERT,213.51,295.76,60.012,1411965004,"274151322000076","019011112586793",0.00,11.00,0,292.46,299.37,0.0,0.0,0.000,285175.3,285175.3,946,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965041,183120.00
09/29/2014 00:30,2,0.000,ALERT,212.83,295.46,60.006,1411965004,"274151322000094","019011112586793",0.00,10.70,0,291.85,298.17,0.0,0.0,0.000,206081.9,206081.9,955,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965043,183121.00
09/29/2014 00:30,2,0.000,ALERT,212.61,296.66,60.012,1411965004,"274151322000052","019011112586793",0.00,11.30,0,291.85,299.07,0.0,0.0,0.000,273530.1,273530.1,947,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965045,183122.00
09/29/2014 00:30,2,0.000,ALERT,213.06,296.06,60.006,1411965004,"274151322000085","019011112586793",0.00,11.30,0,292.46,299.07,0.0,0.0,0.000,272778.9,272778.9,950,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411965047,183123.00
09/29/2014 00:30,2,0.000,ALERT,213.06,295.46,60.033,1411965004,"274151322000087","019011112586793",0.00,14.70,0,291.25,297.87,0.0,0.0,0.000,259123.0,259123.0,947,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965048,183124.00
09/29/2014 00:30,2,0.000,ALERT,212.38,296.36,60.017,1411965004,"274151322000088","019011112586793",0.00,11.70,0,291.85,298.47,0.0,0.0,0.000,265012.5,265012.5,947,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965050,183125.00
09/29/2014 00:30,2,0.000,ALERT,213.06,296.96,60.012,1411965004,"274151322000095","019011112586793",0.00,10.70,0,293.06,299.67,0.0,0.0,0.000,282680.0,282680.0,949,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965052,183126.00
09/29/2014 00:30,2,0.000,ALERT,213.51,295.46,60.012,1411965004,"274151322000068","019011112586793",0.00,11.70,0,291.55,297.87,0.0,0.0,0.000,204330.2,204330.2,956,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965054,183127.00
09/29/2014 00:30,2,0.000,ALERT,212.61,296.66,60.012,1411965004,"274151322000054","019011112586793",0.00,12.00,0,292.16,299.07,0.0,0.0,0.000,270184.7,270184.7,948,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965056,183128.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183129.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183130.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183131.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183132.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183133.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183134.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183135.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183136.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183137.00
09/29/2014 00:30,1,0,NO_COMMUNICATIONS,0,0,0,1411965004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411965874,183138.00
09/29/2014 00:45,2,0.000,ALERT,213.06,296.36,60.012,1411965903,"274151322000083","019011112586793",0.00,11.00,0,294.26,298.77,0.0,0.0,0.000,272214.7,272214.7,950,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965938,183139.00
09/29/2014 00:45,2,0.000,ALERT,213.51,296.66,59.996,1411965903,"274151322000076","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,285175.3,285175.3,948,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411965940,183140.00
09/29/2014 00:45,2,0.000,ALERT,213.06,296.06,60.012,1411965903,"274151322000094","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,206081.9,206081.9,957,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965942,183141.00
09/29/2014 00:45,2,0.000,ALERT,212.83,296.36,60.012,1411965903,"274151322000052","019011112586793",0.00,11.30,0,293.36,298.77,0.0,0.0,0.000,273530.1,273530.1,949,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965944,183142.00
09/29/2014 00:45,2,0.000,ALERT,213.29,296.06,60.012,1411965903,"274151322000085","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,272778.9,272778.9,952,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965945,183143.00
09/29/2014 00:45,2,0.000,ALERT,213.06,295.16,59.990,1411965903,"274151322000087","019011112586793",0.00,14.70,0,292.76,297.57,0.0,0.0,0.000,259123.0,259123.0,949,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411965947,183144.00
09/29/2014 00:45,2,0.000,ALERT,212.61,295.76,60.012,1411965903,"274151322000088","019011112586793",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,265012.5,265012.5,949,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965949,183145.00
09/29/2014 00:45,2,0.000,ALERT,213.06,297.26,60.012,1411965903,"274151322000095","019011112586793",0.00,10.70,0,295.16,299.37,0.0,0.0,0.000,282680.0,282680.0,951,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411965951,183146.00
09/29/2014 00:45,2,0.000,ALERT,213.74,295.46,60.006,1411965903,"274151322000068","019011112586793",0.00,11.70,0,293.66,297.57,0.0,0.0,0.000,204330.2,204330.2,958,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411965953,183147.00
09/29/2014 00:45,2,0.000,ALERT,212.83,296.36,60.017,1411965903,"274151322000054","019011112586793",0.00,11.70,0,293.96,298.77,0.0,0.0,0.000,270184.7,270184.7,950,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411965955,183148.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183149.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183150.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183151.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183152.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183153.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183154.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183155.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183156.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183157.00
09/29/2014 00:45,1,0,NO_COMMUNICATIONS,0,0,0,1411965903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411966772,183158.00
09/29/2014 01:00,2,0.000,ALERT,213.29,296.06,60.006,1411966804,"274151322000083","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,272214.7,272214.7,952,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411966839,183159.00
09/29/2014 01:00,2,0.000,ALERT,213.74,295.76,60.012,1411966804,"274151322000076","019011112586793",0.00,11.00,0,293.66,298.47,0.0,0.0,0.000,285175.3,285175.3,950,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966840,183160.00
09/29/2014 01:00,2,0.000,ALERT,213.29,295.16,60.006,1411966804,"274151322000094","019011112586793",0.00,10.70,0,293.66,297.57,0.0,0.0,0.000,206081.9,206081.9,959,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966842,183161.00
09/29/2014 01:00,2,0.000,ALERT,213.06,296.66,59.975,1411966804,"274151322000052","019011112586793",0.00,11.30,0,293.06,298.47,0.0,0.0,0.000,273530.1,273530.1,951,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966844,183162.00
09/29/2014 01:00,2,0.000,ALERT,213.29,295.76,60.006,1411966804,"274151322000085","019011112586793",0.00,11.30,0,293.96,298.17,0.0,0.0,0.000,272778.9,272778.9,954,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411966846,183163.00
09/29/2014 01:00,2,0.000,ALERT,213.29,294.86,60.022,1411966804,"274151322000087","019011112586793",0.00,14.30,0,292.76,297.26,0.0,0.0,0.000,259123.0,259123.0,951,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966848,183164.00
09/29/2014 01:00,2,0.000,ALERT,212.83,295.46,59.975,1411966804,"274151322000088","019011112586793",0.00,11.70,0,293.66,297.87,0.0,0.0,0.000,265012.5,265012.5,951,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966850,183165.00
09/29/2014 01:00,2,0.000,ALERT,213.29,296.96,60.012,1411966804,"274151322000095","019011112586793",0.00,10.70,0,295.16,299.07,0.0,0.0,0.000,282680.0,282680.0,953,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966852,183166.00
09/29/2014 01:00,2,0.000,ALERT,213.96,295.46,60.012,1411966804,"274151322000068","019011112586793",0.00,11.70,0,293.06,297.26,0.0,0.0,0.000,204330.2,204330.2,960,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966853,183167.00
09/29/2014 01:00,2,0.000,ALERT,213.06,295.76,60.017,1411966804,"274151322000054","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,270184.7,270184.7,952,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411966855,183168.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183169.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183170.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183171.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183172.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183173.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183174.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183175.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183176.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183177.00
09/29/2014 01:00,1,0,NO_COMMUNICATIONS,0,0,0,1411966804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411967672,183178.00
09/29/2014 01:15,2,0.000,ALERT,213.06,296.36,59.953,1411967704,"274151322000083","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,272214.7,272214.7,954,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967739,183179.00
09/29/2014 01:15,2,0.000,ALERT,213.51,295.76,59.980,1411967704,"274151322000076","019011112586793",0.00,11.00,0,293.96,298.77,0.0,0.0,0.000,285175.3,285175.3,952,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967740,183180.00
09/29/2014 01:15,2,0.000,ALERT,213.06,295.46,59.985,1411967704,"274151322000094","019011112586793",0.00,10.70,0,293.66,297.87,0.0,0.0,0.000,206081.9,206081.9,961,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967742,183181.00
09/29/2014 01:15,2,0.000,ALERT,212.83,295.46,59.985,1411967704,"274151322000052","019011112586793",0.00,11.30,0,293.96,298.47,0.0,0.0,0.000,273530.1,273530.1,953,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967744,183182.00
09/29/2014 01:15,2,0.000,ALERT,213.29,296.06,59.964,1411967704,"274151322000085","019011112586793",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,272778.9,272778.9,956,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411967746,183183.00
09/29/2014 01:15,2,0.000,ALERT,213.06,294.86,59.985,1411967704,"274151322000087","019011112586793",0.00,14.00,0,293.36,297.57,0.0,0.0,0.000,259123.0,259123.0,953,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967748,183184.00
09/29/2014 01:15,2,0.000,ALERT,212.83,295.76,59.985,1411967704,"274151322000088","019011112586793",0.00,11.70,0,293.96,298.17,0.0,0.0,0.000,265012.5,265012.5,953,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967750,183185.00
09/29/2014 01:15,2,0.000,ALERT,213.06,296.66,59.964,1411967704,"274151322000095","019011112586793",0.00,10.30,0,295.16,299.37,0.0,0.0,0.000,282680.0,282680.0,955,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411967752,183186.00
09/29/2014 01:15,2,0.000,ALERT,213.74,295.16,59.990,1411967704,"274151322000068","019011112586793",0.00,11.70,0,293.66,297.26,0.0,0.0,0.000,204330.2,204330.2,962,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967753,183187.00
09/29/2014 01:15,2,0.000,ALERT,212.83,295.76,59.990,1411967704,"274151322000054","019011112586793",0.00,11.70,0,293.96,298.47,0.0,0.0,0.000,270184.7,270184.7,954,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411967755,183188.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183189.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183190.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183191.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183192.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183193.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183194.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183195.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183196.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183197.00
09/29/2014 01:15,1,0,NO_COMMUNICATIONS,0,0,0,1411967704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411968572,183198.00
09/29/2014 01:30,2,0.000,ALERT,213.06,296.06,60.012,1411968604,"274151322000083","019011112586793",0.00,11.00,0,282.84,298.47,0.0,0.0,0.000,272214.7,272214.7,956,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411968638,183199.00
09/29/2014 01:30,2,0.000,ALERT,213.74,296.36,60.017,1411968604,"274151322000076","019011112586793",0.00,11.00,0,282.24,298.47,0.0,0.0,0.000,285175.3,285175.3,954,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968640,183200.00
09/29/2014 01:30,2,0.000,ALERT,213.29,295.46,60.022,1411968604,"274151322000094","019011112586793",0.00,10.30,0,281.94,297.57,0.0,0.0,0.000,206081.9,206081.9,963,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411968642,183201.00
09/29/2014 01:30,2,0.000,ALERT,212.83,295.46,60.001,1411968604,"274151322000052","019011112586793",0.00,11.00,0,282.54,298.47,0.0,0.0,0.000,273530.1,273530.1,955,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968644,183202.00
09/29/2014 01:30,2,0.000,ALERT,213.06,295.76,59.969,1411968604,"274151322000085","019011112586793",0.00,11.00,0,282.54,298.17,0.0,0.0,0.000,272778.9,272778.9,958,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968646,183203.00
09/29/2014 01:30,2,0.000,ALERT,213.29,295.16,60.012,1411968604,"274151322000087","019011112586793",0.00,13.70,0,281.64,297.26,0.0,0.0,0.000,259123.0,259123.0,955,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968647,183204.00
09/29/2014 01:30,2,0.000,ALERT,212.61,295.76,60.001,1411968604,"274151322000088","019011112586793",0.00,11.30,0,282.24,297.87,0.0,0.0,0.000,265012.5,265012.5,955,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968649,183205.00
09/29/2014 01:30,2,0.000,ALERT,213.29,297.26,60.043,1411968604,"274151322000095","019011112586793",0.00,10.30,0,283.44,299.07,0.0,0.0,0.000,282680.0,282680.0,957,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968651,183206.00
09/29/2014 01:30,2,0.000,ALERT,213.74,295.16,60.017,1411968604,"274151322000068","019011112586793",0.00,11.70,0,281.94,297.26,0.0,0.0,0.000,204330.2,204330.2,964,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968653,183207.00
09/29/2014 01:30,2,0.000,ALERT,212.83,296.06,60.012,1411968604,"274151322000054","019011112586793",0.00,11.70,0,282.24,298.47,0.0,0.0,0.000,270184.7,270184.7,956,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411968655,183208.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183209.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183210.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183211.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183212.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183213.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183214.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183215.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183216.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183217.00
09/29/2014 01:30,1,0,NO_COMMUNICATIONS,0,0,0,1411968604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411969472,183218.00
09/29/2014 01:45,2,0.000,ALERT,213.51,296.96,60.012,1411969504,"274151322000083","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,272214.7,272214.7,958,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411969539,183219.00
09/29/2014 01:45,2,0.000,ALERT,214.19,296.06,60.006,1411969504,"274151322000076","019011112586793",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,285175.3,285175.3,956,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969541,183220.00
09/29/2014 01:45,2,0.000,ALERT,213.29,295.76,60.017,1411969504,"274151322000094","019011112586793",0.00,10.30,0,293.96,298.47,0.0,0.0,0.000,206081.9,206081.9,965,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969542,183221.00
09/29/2014 01:45,2,0.000,ALERT,213.06,296.96,60.022,1411969504,"274151322000052","019011112586793",0.00,11.00,0,293.96,299.07,0.0,0.0,0.000,273530.1,273530.1,957,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969544,183222.00
09/29/2014 01:45,2,0.000,ALERT,213.51,296.36,59.980,1411969504,"274151322000085","019011112586793",0.00,11.00,0,294.26,299.07,0.0,0.0,0.000,272778.9,272778.9,960,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411969546,183223.00
09/29/2014 01:45,2,0.000,ALERT,213.51,295.76,60.006,1411969504,"274151322000087","019011112586793",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,259123.0,259123.0,957,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969548,183224.00
09/29/2014 01:45,2,0.000,ALERT,213.06,296.36,60.043,1411969504,"274151322000088","019011112586793",0.00,11.30,0,294.26,298.47,0.0,0.0,0.000,265012.5,265012.5,957,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969550,183225.00
09/29/2014 01:45,2,0.000,ALERT,213.29,297.26,60.022,1411969504,"274151322000095","019011112586793",0.00,10.30,0,295.46,299.67,0.0,0.0,0.000,282680.0,282680.0,959,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411969552,183226.00
09/29/2014 01:45,2,0.000,ALERT,213.96,295.76,60.022,1411969504,"274151322000068","019011112586793",0.00,11.30,0,293.66,297.87,0.0,0.0,0.000,204330.2,204330.2,966,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969553,183227.00
09/29/2014 01:45,2,0.000,ALERT,213.29,296.96,60.017,1411969504,"274151322000054","019011112586793",0.00,11.30,0,293.96,299.07,0.0,0.0,0.000,270184.7,270184.7,958,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411969555,183228.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183229.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183230.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183231.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183232.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183233.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183234.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183235.00
