ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183236.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183237.00
09/29/2014 01:45,1,0,NO_COMMUNICATIONS,0,0,0,1411969504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411970373,183238.00
09/29/2014 02:00,2,0.000,ALERT,213.51,296.66,60.001,1411970404,"274151322000083","019011112586793",0.00,10.70,0,294.56,299.07,0.0,0.0,0.000,272214.7,272214.7,960,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970438,183239.00
09/29/2014 02:00,2,0.000,ALERT,214.19,296.96,59.996,1411970404,"274151322000076","019011112586793",0.00,10.30,0,294.56,299.07,0.0,0.0,0.000,285175.3,285175.3,958,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411970440,183240.00
09/29/2014 02:00,2,0.000,ALERT,213.51,296.06,59.996,1411970404,"274151322000094","019011112586793",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,206081.9,206081.9,967,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411970442,183241.00
09/29/2014 02:00,2,0.000,ALERT,213.29,296.06,59.996,1411970404,"274151322000052","019011112586793",0.00,10.70,0,294.26,298.77,0.0,0.0,0.000,273530.1,273530.1,959,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970444,183242.00
09/29/2014 02:00,2,0.000,ALERT,213.51,296.66,60.001,1411970404,"274151322000085","019011112586793",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,272778.9,272778.9,962,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970446,183243.00
09/29/2014 02:00,2,0.000,ALERT,213.51,295.16,59.996,1411970404,"274151322000087","019011112586793",0.00,13.30,0,293.36,297.87,0.0,0.0,0.000,259123.0,259123.0,959,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970447,183244.00
09/29/2014 02:00,2,0.000,ALERT,213.29,296.06,60.001,1411970404,"274151322000088","019011112586793",0.00,11.00,0,294.26,298.47,0.0,0.0,0.000,265012.5,265012.5,959,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970449,183245.00
09/29/2014 02:00,2,0.000,ALERT,213.51,297.26,59.996,1411970404,"274151322000095","019011112586793",0.00,10.00,0,295.46,299.67,0.0,0.0,0.000,282680.0,282680.0,961,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970451,183246.00
09/29/2014 02:00,2,0.000,ALERT,214.19,295.76,59.964,1411970404,"274151322000068","019011112586793",0.00,11.00,0,293.96,297.87,0.0,0.0,0.000,204330.2,204330.2,968,0,0,0,L,1151911521,1,120.88,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411970453,183247.00
09/29/2014 02:00,2,0.000,ALERT,213.51,296.36,59.996,1411970404,"274151322000054","019011112586793",0.00,11.30,0,294.56,299.07,0.0,0.0,0.000,270184.7,270184.7,960,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411970455,183248.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971272,183249.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971272,183250.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971272,183251.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183252.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183253.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183254.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183255.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183256.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183257.00
09/29/2014 02:00,1,0,NO_COMMUNICATIONS,0,0,0,1411970404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411971273,183258.00
09/29/2014 02:15,2,0.000,ALERT,213.74,297.26,60.006,1411971304,"274151322000083","019011112586793",0.00,10.30,0,294.86,299.07,0.0,0.0,0.000,272214.7,272214.7,962,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411971338,183259.00
09/29/2014 02:15,2,0.000,ALERT,214.19,296.36,60.001,1411971304,"274151322000076","019011112586793",0.00,10.30,0,293.96,299.07,0.0,0.0,0.000,285175.3,285175.3,960,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971340,183260.00
09/29/2014 02:15,2,0.000,ALERT,213.51,296.06,60.001,1411971304,"274151322000094","019011112586793",0.00,10.00,0,293.96,298.17,0.0,0.0,0.000,206081.9,206081.9,969,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971342,183261.00
09/29/2014 02:15,2,0.000,ALERT,213.29,296.96,60.006,1411971304,"274151322000052","019011112586793",0.00,10.30,0,294.26,299.07,0.0,0.0,0.000,273530.1,273530.1,961,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971344,183262.00
09/29/2014 02:15,2,0.000,ALERT,213.74,296.36,60.001,1411971304,"274151322000085","019011112586793",0.00,10.70,0,294.56,298.77,0.0,0.0,0.000,272778.9,272778.9,964,0,0,0,L,1151911521,1,120.88,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411971346,183263.00
09/29/2014 02:15,2,0.000,ALERT,213.74,296.06,60.006,1411971304,"274151322000087","019011112586793",0.00,13.00,0,293.36,297.87,0.0,0.0,0.000,259123.0,259123.0,961,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971348,183264.00
09/29/2014 02:15,2,0.000,ALERT,213.06,296.66,60.038,1411971304,"274151322000088","019011112586793",0.00,10.70,0,294.26,298.47,0.0,0.0,0.000,265012.5,265012.5,961,0,0,0,L,1151911521,1,120.88,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971350,183265.00
09/29/2014 02:15,2,0.000,ALERT,213.51,297.87,60.006,1411971304,"274151322000095","019011112586793",0.00,9.70,0,295.76,299.67,0.0,0.0,0.000,282680.0,282680.0,963,0,0,0,L,1151911521,1,120.65,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971352,183266.00
09/29/2014 02:15,2,0.000,ALERT,214.41,296.06,60.006,1411971304,"274151322000068","019011112586793",0.00,11.00,0,294.26,297.87,0.0,0.0,0.000,204330.2,204330.2,970,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411971354,183267.00
09/29/2014 02:15,2,0.000,ALERT,213.51,297.26,60.001,1411971304,"274151322000054","019011112586793",0.00,10.70,0,294.26,299.07,0.0,0.0,0.000,270184.7,270184.7,962,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411971355,183268.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183269.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183270.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183271.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183272.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183273.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183274.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183275.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183276.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183277.00
09/29/2014 02:15,1,0,NO_COMMUNICATIONS,0,0,0,1411971304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411972172,183278.00
09/29/2014 02:30,2,0.000,ALERT,213.06,296.66,60.006,1411972203,"274151322000083","019011112586793",0.00,10.30,0,293.96,300.27,0.0,0.0,0.000,272214.7,272214.7,964,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972238,183279.00
09/29/2014 02:30,2,0.000,ALERT,213.51,296.96,60.006,1411972203,"274151322000076","019011112586793",0.00,10.00,0,293.66,300.27,0.0,0.0,0.000,285175.3,285175.3,962,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972240,183280.00
09/29/2014 02:30,2,0.000,ALERT,213.06,296.06,60.012,1411972203,"274151322000094","019011112586793",0.00,10.00,0,293.36,299.37,0.0,0.0,0.000,206081.9,206081.9,971,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972242,183281.00
09/29/2014 02:30,2,0.000,ALERT,212.83,296.06,60.006,1411972203,"274151322000052","019011112586793",0.00,10.30,0,293.36,300.27,0.0,0.0,0.000,273530.1,273530.1,963,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411972244,183282.00
09/29/2014 02:30,2,0.000,ALERT,213.29,296.36,60.033,1411972203,"274151322000085","019011112586793",0.00,10.70,0,293.96,300.27,0.0,0.0,0.000,272778.9,272778.9,966,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411972246,183283.00
09/29/2014 02:30,2,0.000,ALERT,212.83,295.76,60.001,1411972203,"274151322000087","019011112586793",0.00,12.70,0,292.76,299.37,0.0,0.0,0.000,259123.0,259123.0,963,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972247,183284.00
09/29/2014 02:30,2,0.000,ALERT,212.61,296.36,60.006,1411972203,"274151322000088","019011112586793",0.00,10.70,0,293.66,299.97,0.0,0.0,0.000,265012.5,265012.5,963,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972249,183285.00
09/29/2014 02:30,2,0.000,ALERT,213.06,297.57,60.001,1411972203,"274151322000095","019011112586793",0.00,9.70,0,294.56,300.87,0.0,0.0,0.000,282680.0,282680.0,965,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972251,183286.00
09/29/2014 02:30,2,0.000,ALERT,213.51,295.76,60.001,1411972203,"274151322000068","019011112586793",0.00,10.70,0,293.06,299.37,0.0,0.0,0.000,204330.2,204330.2,972,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411972253,183287.00
09/29/2014 02:30,2,0.000,ALERT,212.83,296.36,60.001,1411972203,"274151322000054","019011112586793",0.00,11.00,0,293.66,300.27,0.0,0.0,0.000,270184.7,270184.7,964,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411972255,183288.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183289.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183290.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183291.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183292.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183293.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183294.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183295.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183296.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183297.00
09/29/2014 02:30,1,0,NO_COMMUNICATIONS,0,0,0,1411972203,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973073,183298.00
09/29/2014 02:45,2,0.000,ALERT,213.06,296.06,60.033,1411973104,"274151322000083","019011112586793",0.00,10.30,0,294.56,298.47,0.0,0.0,0.000,272214.7,272214.7,966,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973139,183299.00
09/29/2014 02:45,2,0.000,ALERT,213.51,296.06,60.001,1411973104,"274151322000076","019011112586793",0.00,10.00,0,294.56,298.17,0.0,0.0,0.000,285175.3,285175.3,964,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411973141,183300.00
09/29/2014 02:45,2,0.000,ALERT,213.06,295.46,60.006,1411973104,"274151322000094","019011112586793",0.00,9.70,0,293.96,297.26,0.0,0.0,0.000,206081.9,206081.9,973,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973143,183301.00
09/29/2014 02:45,2,0.000,ALERT,212.83,296.66,60.001,1411973104,"274151322000052","019011112586793",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,273530.1,273530.1,965,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973145,183302.00
09/29/2014 02:45,2,0.000,ALERT,213.06,296.06,60.038,1411973104,"274151322000085","019011112586793",0.00,10.30,0,294.26,298.17,0.0,0.0,0.000,272778.9,272778.9,968,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973147,183303.00
09/29/2014 02:45,2,0.000,ALERT,213.06,295.16,60.006,1411973104,"274151322000087","019011112586793",0.00,12.70,0,293.66,297.26,0.0,0.0,0.000,259123.0,259123.0,965,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973148,183304.00
09/29/2014 02:45,2,0.000,ALERT,212.61,295.76,60.012,1411973104,"274151322000088","019011112586793",0.00,10.70,0,294.26,297.87,0.0,0.0,0.000,265012.5,265012.5,965,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973150,183305.00
09/29/2014 02:45,2,0.000,ALERT,212.83,296.96,60.006,1411973104,"274151322000095","019011112586793",0.00,9.70,0,295.46,298.77,0.0,0.0,0.000,282680.0,282680.0,967,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973152,183306.00
09/29/2014 02:45,2,0.000,ALERT,213.51,295.46,60.006,1411973104,"274151322000068","019011112586793",0.00,10.70,0,293.96,296.96,0.0,0.0,0.000,204330.2,204330.2,974,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411973154,183307.00
09/29/2014 02:45,2,0.000,ALERT,212.83,295.76,60.006,1411973104,"274151322000054","019011112586793",0.00,10.70,0,294.26,298.17,0.0,0.0,0.000,270184.7,270184.7,966,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411973156,183308.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183309.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183310.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183311.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183312.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183313.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183314.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183315.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183316.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183317.00
09/29/2014 02:45,1,0,NO_COMMUNICATIONS,0,0,0,1411973104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411973973,183318.00
09/29/2014 03:00,2,0.000,ALERT,212.61,295.76,59.969,1411974004,"274151322000083","019011112586793",0.00,10.00,0,293.66,298.17,0.0,0.0,0.000,272214.7,272214.7,968,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974039,183319.00
09/29/2014 03:00,2,0.000,ALERT,213.29,295.16,60.006,1411974004,"274151322000076","019011112586793",0.00,10.00,0,293.36,298.17,0.0,0.0,0.000,285175.3,285175.3,966,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974041,183320.00
09/29/2014 03:00,2,0.000,ALERT,212.61,294.86,60.006,1411974004,"274151322000094","019011112586793",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,206081.9,206081.9,975,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974043,183321.00
09/29/2014 03:00,2,0.000,ALERT,212.38,296.06,59.996,1411974004,"274151322000052","019011112586793",0.00,10.00,0,293.06,298.17,0.0,0.0,0.000,273530.1,273530.1,967,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974045,183322.00
09/29/2014 03:00,2,0.000,ALERT,212.83,295.16,60.001,1411974004,"274151322000085","019011112586793",0.00,10.30,0,293.36,298.17,0.0,0.0,0.000,272778.9,272778.9,970,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974046,183323.00
09/29/2014 03:00,2,0.000,ALERT,212.61,294.86,60.006,1411974004,"274151322000087","019011112586793",0.00,12.30,0,292.46,297.26,0.0,0.0,0.000,259123.0,259123.0,967,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974048,183324.00
09/29/2014 03:00,2,0.000,ALERT,212.16,295.16,60.022,1411974004,"274151322000088","019011112586793",0.00,10.30,0,293.06,297.87,0.0,0.0,0.000,265012.5,265012.5,967,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974050,183325.00
09/29/2014 03:00,2,0.000,ALERT,212.61,296.36,60.006,1411974004,"274151322000095","019011112586793",0.00,9.30,0,294.26,298.77,0.0,0.0,0.000,282680.0,282680.0,969,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974052,183326.00
09/29/2014 03:00,2,0.000,ALERT,213.29,294.86,60.006,1411974004,"274151322000068","019011112586793",0.00,10.70,0,292.76,296.96,0.0,0.0,0.000,204330.2,204330.2,976,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974054,183327.00
09/29/2014 03:00,2,0.000,ALERT,212.38,295.76,59.996,1411974004,"274151322000054","019011112586793",0.00,10.70,0,293.66,298.47,0.0,0.0,0.000,270184.7,270184.7,968,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974056,183328.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183329.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183330.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183331.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183332.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183333.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183334.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183335.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183336.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183337.00
09/29/2014 03:00,1,0,NO_COMMUNICATIONS,0,0,0,1411974004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411974873,183338.00
09/29/2014 03:15,2,0.000,ALERT,212.83,296.66,60.038,1411974905,"274151322000083","019011112586793",0.00,9.70,0,292.46,297.87,0.0,0.0,0.000,272214.7,272214.7,970,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974940,183339.00
09/29/2014 03:15,2,0.000,ALERT,213.51,295.76,60.049,1411974905,"274151322000076","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,285175.3,285175.3,968,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974942,183340.00
09/29/2014 03:15,2,0.000,ALERT,212.83,295.46,60.022,1411974905,"274151322000094","019011112586793",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,206081.9,206081.9,977,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974944,183341.00
09/29/2014 03:15,2,0.000,ALERT,212.61,296.66,60.038,1411974905,"274151322000052","019011112586793",0.00,10.00,0,292.16,297.87,0.0,0.0,0.000,273530.1,273530.1,969,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974945,183342.00
09/29/2014 03:15,2,0.000,ALERT,213.06,295.76,60.038,1411974905,"274151322000085","019011112586793",0.00,10.00,0,292.46,297.87,0.0,0.0,0.000,272778.9,272778.9,972,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974947,183343.00
09/29/2014 03:15,2,0.000,ALERT,212.83,295.46,60.006,1411974905,"274151322000087","019011112586793",0.00,12.30,0,291.55,296.66,0.0,0.0,0.000,259123.0,259123.0,969,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974949,183344.00
09/29/2014 03:15,2,0.000,ALERT,212.61,296.06,60.038,1411974905,"274151322000088","019011112586793",0.00,10.30,0,292.16,297.26,0.0,0.0,0.000,265012.5,265012.5,969,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974951,183345.00
09/29/2014 03:15,2,0.000,ALERT,212.83,297.26,60.038,1411974905,"274151322000095","019011112586793",0.00,9.30,0,293.36,298.47,0.0,0.0,0.000,282680.0,282680.0,971,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411974953,183346.00
09/29/2014 03:15,2,0.000,ALERT,213.51,295.46,60.038,1411974905,"274151322000068","019011112586793",0.00,10.30,0,291.85,296.66,0.0,0.0,0.000,204330.2,204330.2,978,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974955,183347.00
09/29/2014 03:15,2,0.000,ALERT,212.61,296.36,60.038,1411974905,"274151322000054","019011112586793",0.00,10.30,0,292.46,297.87,0.0,0.0,0.000,270184.7,270184.7,970,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411974956,183348.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183349.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183350.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183351.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183352.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183353.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183354.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183355.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183356.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183357.00
09/29/2014 03:15,1,0,NO_COMMUNICATIONS,0,0,0,1411974905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411975774,183358.00
09/29/2014 03:30,2,0.000,ALERT,213.29,296.36,60.049,1411975803,"274151322000083","019011112586793",0.00,9.70,0,293.96,297.87,0.0,0.0,0.000,272214.7,272214.7,972,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975839,183359.00
09/29/2014 03:30,2,0.000,ALERT,213.74,296.06,60.017,1411975803,"274151322000076","019011112586793",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,285175.3,285175.3,970,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975841,183360.00
09/29/2014 03:30,2,0.000,ALERT,213.06,295.46,59.990,1411975803,"274151322000094","019011112586793",0.00,9.30,0,293.66,296.96,0.0,0.0,0.000,206081.9,206081.9,979,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975843,183361.00
09/29/2014 03:30,2,0.000,ALERT,212.83,296.06,60.006,1411975803,"274151322000052","019011112586793",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,273530.1,273530.1,971,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975844,183362.00
09/29/2014 03:30,2,0.000,ALERT,213.29,296.36,60.006,1411975803,"274151322000085","019011112586793",0.00,10.00,0,293.96,297.57,0.0,0.0,0.000,272778.9,272778.9,974,0,0,0,L,1151911521,1,120.88,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975846,183363.00
09/29/2014 03:30,2,0.000,ALERT,213.06,295.46,60.006,1411975803,"274151322000087","019011112586793",0.00,12.00,0,293.06,296.66,0.0,0.0,0.000,259123.0,259123.0,971,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975848,183364.00
09/29/2014 03:30,2,0.000,ALERT,212.83,296.36,60.001,1411975803,"274151322000088","019011112586793",0.00,10.00,0,293.66,297.57,0.0,0.0,0.000,265012.5,265012.5,971,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411975850,183365.00
09/29/2014 03:30,2,0.000,ALERT,213.29,297.26,60.017,1411975803,"274151322000095","019011112586793",0.00,9.30,0,294.86,298.47,0.0,0.0,0.000,282680.0,282680.0,973,0,0,0,L,1151911521,1,120.65,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975852,183366.00
09/29/2014 03:30,2,0.000,ALERT,213.74,295.76,60.012,1411975803,"274151322000068","019011112586793",0.00,10.30,0,293.36,296.66,0.0,0.0,0.000,204330.2,204330.2,980,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975854,183367.00
09/29/2014 03:30,2,0.000,ALERT,212.83,296.96,60.012,1411975803,"274151322000054","019011112586793",0.00,10.30,0,293.66,298.17,0.0,0.0,0.000,270184.7,270184.7,972,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411975855,183368.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183369.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183370.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183371.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183372.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183373.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183374.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183375.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183376.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183377.00
09/29/2014 03:30,1,0,NO_COMMUNICATIONS,0,0,0,1411975803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411976673,183378.00
09/29/2014 03:45,2,0.000,ALERT,212.61,295.46,60.001,1411976705,"274151322000083","019011112586793",0.00,9.70,0,293.96,298.17,0.0,0.0,0.000,272214.7,272214.7,974,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976740,183379.00
09/29/2014 03:45,2,0.000,ALERT,213.06,294.56,60.001,1411976705,"274151322000076","019011112586793",0.00,9.70,0,293.66,297.87,0.0,0.0,0.000,285175.3,285175.3,972,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411976741,183380.00
09/29/2014 03:45,2,0.000,ALERT,212.61,294.56,60.006,1411976705,"274151322000094","019011112586793",0.00,9.30,0,293.36,296.96,0.0,0.0,0.000,206081.9,206081.9,981,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976743,183381.00
09/29/2014 03:45,2,0.000,ALERT,212.16,295.46,60.001,1411976705,"274151322000052","019011112586793",0.00,9.70,0,293.36,297.87,0.0,0.0,0.000,273530.1,273530.1,973,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411976745,183382.00
09/29/2014 03:45,2,0.000,ALERT,212.38,294.86,60.001,1411976705,"274151322000085","019011112586793",0.00,10.00,0,293.66,297.87,0.0,0.0,0.000,272778.9,272778.9,976,0,0,0,L,1151911521,1,120.65,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976747,183383.00
09/29/2014 03:45,2,0.000,ALERT,212.61,294.26,59.996,1411976705,"274151322000087","019011112586793",0.00,12.00,0,292.76,296.96,0.0,0.0,0.000,259123.0,259123.0,973,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976749,183384.00
09/29/2014 03:45,2,0.000,ALERT,212.16,295.16,59.996,1411976705,"274151322000088","019011112586793",0.00,10.00,0,293.36,297.57,0.0,0.0,0.000,265012.5,265012.5,973,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976751,183385.00
09/29/2014 03:45,2,0.000,ALERT,212.38,296.06,60.001,1411976705,"274151322000095","019011112586793",0.00,9.00,0,294.56,298.47,0.0,0.0,0.000,282680.0,282680.0,975,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976753,183386.00
09/29/2014 03:45,2,0.000,ALERT,213.06,294.26,60.001,1411976705,"274151322000068","019011112586793",0.00,10.30,0,293.06,296.66,0.0,0.0,0.000,204330.2,204330.2,982,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411976754,183387.00
09/29/2014 03:45,2,0.000,ALERT,212.16,295.16,60.001,1411976705,"274151322000054","019011112586793",0.00,10.30,0,293.36,297.87,0.0,0.0,0.000,270184.7,270184.7,974,0,0,0,L,1151911521,1,120.20,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411976756,183388.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183389.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183390.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183391.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183392.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183393.00
