ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183394.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183395.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183396.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183397.00
09/29/2014 03:45,1,0,NO_COMMUNICATIONS,0,0,0,1411976705,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411977572,183398.00
09/29/2014 04:00,2,0.000,ALERT,212.83,295.46,60.022,1411977603,"274151322000083","019011112586793",0.00,9.30,0,292.76,297.26,0.0,0.0,0.000,272214.7,272214.7,976,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977638,183399.00
09/29/2014 04:00,2,0.000,ALERT,213.29,295.76,60.012,1411977603,"274151322000076","019011112586793",0.00,9.30,0,292.46,297.26,0.0,0.0,0.000,285175.3,285175.3,974,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977640,183400.00
09/29/2014 04:00,2,0.000,ALERT,212.83,295.16,60.012,1411977603,"274151322000094","019011112586793",0.00,9.00,0,292.16,296.36,0.0,0.0,0.000,206081.9,206081.9,983,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411977642,183401.00
09/29/2014 04:00,2,0.000,ALERT,212.61,294.86,60.012,1411977603,"274151322000052","019011112586793",0.00,9.70,0,292.16,297.26,0.0,0.0,0.000,273530.1,273530.1,975,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977644,183402.00
09/29/2014 04:00,2,0.000,ALERT,212.83,295.76,59.975,1411977603,"274151322000085","019011112586793",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,272778.9,272778.9,978,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977645,183403.00
09/29/2014 04:00,2,0.000,ALERT,212.83,294.26,60.022,1411977603,"274151322000087","019011112586793",0.00,11.70,0,291.55,296.06,0.0,0.0,0.000,259123.0,259123.0,975,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977647,183404.00
09/29/2014 04:00,2,0.000,ALERT,212.38,295.16,60.012,1411977603,"274151322000088","019011112586793",0.00,10.00,0,292.46,296.66,0.0,0.0,0.000,265012.5,265012.5,975,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411977649,183405.00
09/29/2014 04:00,2,0.000,ALERT,212.61,296.36,59.985,1411977603,"274151322000095","019011112586793",0.00,9.00,0,293.66,297.87,0.0,0.0,0.000,282680.0,282680.0,977,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977651,183406.00
09/29/2014 04:00,2,0.000,ALERT,213.51,294.56,60.017,1411977603,"274151322000068","019011112586793",0.00,10.00,0,291.85,296.06,0.0,0.0,0.000,204330.2,204330.2,984,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411977653,183407.00
09/29/2014 04:00,2,0.000,ALERT,212.38,295.16,60.017,1411977603,"274151322000054","019011112586793",0.00,10.00,0,292.46,297.26,0.0,0.0,0.000,270184.7,270184.7,976,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411977655,183408.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183409.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183410.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183411.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183412.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183413.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183414.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183415.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183416.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183417.00
09/29/2014 04:00,1,0,NO_COMMUNICATIONS,0,0,0,1411977603,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411978474,183418.00
09/29/2014 04:15,2,0.000,ALERT,212.83,296.06,60.006,1411978504,"274151322000083","019011112586793",0.00,9.30,0,293.36,297.57,0.0,0.0,0.000,272214.7,272214.7,978,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978538,183419.00
09/29/2014 04:15,2,0.000,ALERT,213.29,295.16,60.006,1411978504,"274151322000076","019011112586793",0.00,9.30,0,293.06,297.87,0.0,0.0,0.000,285175.3,285175.3,976,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411978540,183420.00
09/29/2014 04:15,2,0.000,ALERT,212.83,294.86,60.012,1411978504,"274151322000094","019011112586793",0.00,9.00,0,292.46,296.66,0.0,0.0,0.000,206081.9,206081.9,985,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978542,183421.00
09/29/2014 04:15,2,0.000,ALERT,212.38,296.06,60.012,1411978504,"274151322000052","019011112586793",0.00,9.30,0,292.76,297.57,0.0,0.0,0.000,273530.1,273530.1,977,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978544,183422.00
09/29/2014 04:15,2,0.000,ALERT,212.83,295.16,60.006,1411978504,"274151322000085","019011112586793",0.00,9.70,0,293.06,297.57,0.0,0.0,0.000,272778.9,272778.9,980,0,0,0,L,1151911521,1,120.65,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978546,183423.00
09/29/2014 04:15,2,0.000,ALERT,212.61,294.86,60.022,1411978504,"274151322000087","019011112586793",0.00,11.70,0,292.16,296.36,0.0,0.0,0.000,259123.0,259123.0,977,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978547,183424.00
09/29/2014 04:15,2,0.000,ALERT,212.38,295.16,60.012,1411978504,"274151322000088","019011112586793",0.00,9.70,0,292.76,296.96,0.0,0.0,0.000,265012.5,265012.5,977,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411978549,183425.00
09/29/2014 04:15,2,0.000,ALERT,212.61,296.36,59.990,1411978504,"274151322000095","019011112586793",0.00,8.50,0,294.26,298.17,0.0,0.0,0.000,282680.0,282680.0,979,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978551,183426.00
09/29/2014 04:15,2,0.000,ALERT,213.29,294.56,60.012,1411978504,"274151322000068","019011112586793",0.00,10.00,0,292.46,296.36,0.0,0.0,0.000,204330.2,204330.2,986,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411978553,183427.00
09/29/2014 04:15,2,0.000,ALERT,212.61,296.06,60.006,1411978504,"274151322000054","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,270184.7,270184.7,978,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411978555,183428.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183429.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183430.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183431.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183432.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183433.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183434.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183435.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183436.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183437.00
09/29/2014 04:15,1,0,NO_COMMUNICATIONS,0,0,0,1411978504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411979373,183438.00
09/29/2014 04:30,2,0.000,ALERT,212.61,295.46,59.996,1411979404,"274151322000083","019011112586793",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,272214.7,272214.7,980,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979438,183439.00
09/29/2014 04:30,2,0.000,ALERT,213.06,294.86,59.959,1411979404,"274151322000076","019011112586793",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,285175.3,285175.3,978,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979440,183440.00
09/29/2014 04:30,2,0.000,ALERT,212.61,294.26,60.001,1411979404,"274151322000094","019011112586793",0.00,8.50,0,292.76,296.36,0.0,0.0,0.000,206081.9,206081.9,987,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979442,183441.00
09/29/2014 04:30,2,0.000,ALERT,212.38,294.86,59.996,1411979404,"274151322000052","019011112586793",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,273530.1,273530.1,979,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979444,183442.00
09/29/2014 04:30,2,0.000,ALERT,212.61,294.86,59.996,1411979404,"274151322000085","019011112586793",0.00,9.30,0,293.36,297.26,0.0,0.0,0.000,272778.9,272778.9,982,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979446,183443.00
09/29/2014 04:30,2,0.000,ALERT,212.61,293.66,59.969,1411979404,"274151322000087","019011112586793",0.00,11.30,0,292.46,296.06,0.0,0.0,0.000,259123.0,259123.0,979,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979448,183444.00
09/29/2014 04:30,2,0.000,ALERT,212.16,295.16,59.996,1411979404,"274151322000088","019011112586793",0.00,9.70,0,293.06,296.66,0.0,0.0,0.000,265012.5,265012.5,979,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979450,183445.00
09/29/2014 04:30,2,0.000,ALERT,212.61,295.76,59.996,1411979404,"274151322000095","019011112586793",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,282680.0,282680.0,981,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979452,183446.00
09/29/2014 04:30,2,0.000,ALERT,213.06,293.96,59.996,1411979404,"274151322000068","019011112586793",0.00,10.00,0,292.76,296.06,0.0,0.0,0.000,204330.2,204330.2,988,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979453,183447.00
09/29/2014 04:30,2,0.000,ALERT,212.38,295.16,60.001,1411979404,"274151322000054","019011112586793",0.00,10.00,0,293.06,297.26,0.0,0.0,0.000,270184.7,270184.7,980,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411979455,183448.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183449.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183450.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183451.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183452.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183453.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183454.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183455.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183456.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183457.00
09/29/2014 04:30,1,0,NO_COMMUNICATIONS,0,0,0,1411979404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411980272,183458.00
09/29/2014 04:45,2,0.000,ALERT,212.38,295.16,60.012,1411980304,"274151322000083","019011112586793",0.00,9.00,0,293.36,297.26,0.0,0.0,0.000,272214.7,272214.7,982,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411980339,183459.00
09/29/2014 04:45,2,0.000,ALERT,212.83,295.16,60.012,1411980304,"274151322000076","019011112586793",0.00,9.30,0,293.06,297.26,0.0,0.0,0.000,285175.3,285175.3,980,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980341,183460.00
09/29/2014 04:45,2,0.000,ALERT,212.38,294.26,60.012,1411980304,"274151322000094","019011112586793",0.00,8.50,0,292.46,296.36,0.0,0.0,0.000,206081.9,206081.9,989,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980342,183461.00
09/29/2014 04:45,2,0.000,ALERT,211.93,294.56,60.012,1411980304,"274151322000052","019011112586793",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,273530.1,273530.1,981,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980344,183462.00
09/29/2014 04:45,2,0.000,ALERT,212.38,294.86,60.006,1411980304,"274151322000085","019011112586793",0.00,9.30,0,292.76,296.96,0.0,0.0,0.000,272778.9,272778.9,984,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411980346,183463.00
09/29/2014 04:45,2,0.000,ALERT,212.38,293.96,60.006,1411980304,"274151322000087","019011112586793",0.00,11.30,0,291.85,296.06,0.0,0.0,0.000,259123.0,259123.0,981,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411980348,183464.00
09/29/2014 04:45,2,0.000,ALERT,211.93,294.86,60.022,1411980304,"274151322000088","019011112586793",0.00,9.70,0,292.46,296.66,0.0,0.0,0.000,265012.5,265012.5,981,0,0,0,L,1151911521,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980350,183465.00
09/29/2014 04:45,2,0.000,ALERT,212.16,296.06,59.980,1411980304,"274151322000095","019011112586793",0.00,8.50,0,294.26,297.87,0.0,0.0,0.000,282680.0,282680.0,983,0,0,0,L,1151911521,1,120.42,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980352,183466.00
09/29/2014 04:45,2,0.000,ALERT,213.06,294.26,60.012,1411980304,"274151322000068","019011112586793",0.00,9.70,0,292.46,296.06,0.0,0.0,0.000,204330.2,204330.2,990,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411980354,183467.00
09/29/2014 04:45,2,0.000,ALERT,212.16,294.86,59.975,1411980304,"274151322000054","019011112586793",0.00,9.70,0,292.76,297.26,0.0,0.0,0.000,270184.7,270184.7,982,0,0,0,L,1151911521,1,120.20,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411980355,183468.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183469.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183470.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183471.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183472.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183473.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183474.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183475.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183476.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183477.00
09/29/2014 04:45,1,0,NO_COMMUNICATIONS,0,0,0,1411980304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411981172,183478.00
09/29/2014 05:00,2,0.000,ALERT,212.61,295.16,59.996,1411981204,"274151322000083","019011112586793",0.00,9.00,0,292.76,297.26,0.0,0.0,0.000,272214.7,272214.7,984,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411981239,183479.00
09/29/2014 05:00,2,0.000,ALERT,212.83,295.16,59.985,1411981204,"274151322000076","019011112586793",0.00,9.00,0,292.46,297.26,0.0,0.0,0.000,285175.3,285175.3,982,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981241,183480.00
09/29/2014 05:00,2,0.000,ALERT,212.38,294.26,60.001,1411981204,"274151322000094","019011112586793",0.00,8.50,0,292.16,296.06,0.0,0.0,0.000,206081.9,206081.9,991,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981242,183481.00
09/29/2014 05:00,2,0.000,ALERT,212.16,294.86,60.001,1411981204,"274151322000052","019011112586793",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,273530.1,273530.1,983,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981244,183482.00
09/29/2014 05:00,2,0.000,ALERT,212.61,294.86,60.017,1411981204,"274151322000085","019011112586793",0.00,9.30,0,292.46,296.96,0.0,0.0,0.000,272778.9,272778.9,986,0,0,0,L,1151911521,1,120.42,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981246,183483.00
09/29/2014 05:00,2,0.000,ALERT,212.38,294.26,60.001,1411981204,"274151322000087","019011112586793",0.00,11.00,0,291.55,296.06,0.0,0.0,0.000,259123.0,259123.0,983,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981248,183484.00
09/29/2014 05:00,2,0.000,ALERT,212.16,294.56,60.001,1411981204,"274151322000088","019011112586793",0.00,9.70,0,292.16,296.66,0.0,0.0,0.000,265012.5,265012.5,983,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981250,183485.00
09/29/2014 05:00,2,0.000,ALERT,212.61,296.06,60.006,1411981204,"274151322000095","019011112586793",0.00,8.50,0,293.66,297.87,0.0,0.0,0.000,282680.0,282680.0,985,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981252,183486.00
09/29/2014 05:00,2,0.000,ALERT,213.29,294.26,60.001,1411981204,"274151322000068","019011112586793",0.00,9.70,0,291.85,296.06,0.0,0.0,0.000,204330.2,204330.2,992,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981254,183487.00
09/29/2014 05:00,2,0.000,ALERT,212.38,295.16,60.006,1411981204,"274151322000054","019011112586793",0.00,9.70,0,292.46,297.26,0.0,0.0,0.000,270184.7,270184.7,984,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411981255,183488.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183489.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183490.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183491.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183492.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183493.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183494.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183495.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183496.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183497.00
09/29/2014 05:00,1,0,NO_COMMUNICATIONS,0,0,0,1411981204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982073,183498.00
09/29/2014 05:15,2,0.000,ALERT,211.70,294.86,60.017,1411982105,"274151322000083","019011112586793",0.00,9.00,0,292.46,297.26,0.0,0.0,0.000,272214.7,272214.7,986,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982141,183499.00
09/29/2014 05:15,2,0.000,ALERT,212.16,293.96,59.990,1411982105,"274151322000076","019011112586793",0.00,9.00,0,292.16,297.26,0.0,0.0,0.000,285175.3,285175.3,984,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411982142,183500.00
09/29/2014 05:15,2,0.000,ALERT,211.70,293.66,60.033,1411982105,"274151322000094","019011112586793",0.00,8.00,0,291.85,296.06,0.0,0.0,0.000,206081.9,206081.9,993,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982144,183501.00
09/29/2014 05:15,2,0.000,ALERT,211.48,294.86,60.017,1411982105,"274151322000052","019011112586793",0.00,9.00,0,292.16,296.96,0.0,0.0,0.000,273530.1,273530.1,985,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982146,183502.00
09/29/2014 05:15,2,0.000,ALERT,211.70,294.26,60.017,1411982105,"274151322000085","019011112586793",0.00,9.00,0,292.46,296.96,0.0,0.0,0.000,272778.9,272778.9,988,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982148,183503.00
09/29/2014 05:15,2,0.000,ALERT,211.70,293.66,60.017,1411982105,"274151322000087","019011112586793",0.00,11.00,0,291.55,295.76,0.0,0.0,0.000,259123.0,259123.0,985,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982150,183504.00
09/29/2014 05:15,2,0.000,ALERT,211.03,294.26,60.017,1411982105,"274151322000088","019011112586793",0.00,9.30,0,292.16,296.36,0.0,0.0,0.000,265012.5,265012.5,985,0,0,0,L,1151911521,1,119.97,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982152,183505.00
09/29/2014 05:15,2,0.000,ALERT,211.70,295.46,59.990,1411982105,"274151322000095","019011112586793",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,282680.0,282680.0,987,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982154,183506.00
09/29/2014 05:15,2,0.000,ALERT,212.38,293.66,59.985,1411982105,"274151322000068","019011112586793",0.00,9.30,0,291.55,295.76,0.0,0.0,0.000,204330.2,204330.2,994,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411982155,183507.00
09/29/2014 05:15,2,0.000,ALERT,211.48,294.26,60.017,1411982105,"274151322000054","019011112586793",0.00,9.70,0,292.16,296.96,0.0,0.0,0.000,270184.7,270184.7,986,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411982157,183508.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183509.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183510.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183511.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183512.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183513.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183514.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183515.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183516.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183517.00
09/29/2014 05:15,1,0,NO_COMMUNICATIONS,0,0,0,1411982105,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411982974,183518.00
09/29/2014 05:30,2,0.000,ALERT,212.16,294.86,59.980,1411983004,"274151322000083","019011112586793",0.00,8.50,0,292.46,296.96,0.0,0.0,0.000,272214.7,272214.7,988,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983039,183519.00
09/29/2014 05:30,2,0.000,ALERT,212.61,293.96,59.996,1411983004,"274151322000076","019011112586793",0.00,9.00,0,291.85,296.96,0.0,0.0,0.000,285175.3,285175.3,986,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983041,183520.00
09/29/2014 05:30,2,0.000,ALERT,212.16,293.66,60.006,1411983004,"274151322000094","019011112586793",0.00,8.00,0,291.85,296.06,0.0,0.0,0.000,206081.9,206081.9,995,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983042,183521.00
09/29/2014 05:30,2,0.000,ALERT,211.93,294.56,60.006,1411983004,"274151322000052","019011112586793",0.00,9.00,0,291.55,296.96,0.0,0.0,0.000,273530.1,273530.1,987,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983044,183522.00
09/29/2014 05:30,2,0.000,ALERT,212.16,293.96,60.006,1411983004,"274151322000085","019011112586793",0.00,9.00,0,292.16,296.66,0.0,0.0,0.000,272778.9,272778.9,990,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983046,183523.00
09/29/2014 05:30,2,0.000,ALERT,212.16,293.66,59.996,1411983004,"274151322000087","019011112586793",0.00,11.00,0,291.25,295.76,0.0,0.0,0.000,259123.0,259123.0,987,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411983048,183524.00
09/29/2014 05:30,2,0.000,ALERT,211.70,293.96,60.001,1411983004,"274151322000088","019011112586793",0.00,9.30,0,291.85,296.36,0.0,0.0,0.000,265012.5,265012.5,987,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411983050,183525.00
09/29/2014 05:30,2,0.000,ALERT,211.93,295.16,60.001,1411983004,"274151322000095","019011112586793",0.00,8.00,0,293.36,297.57,0.0,0.0,0.000,282680.0,282680.0,989,0,0,0,L,1151911521,1,119.97,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983052,183526.00
09/29/2014 05:30,2,0.000,ALERT,212.83,293.66,60.001,1411983004,"274151322000068","019011112586793",0.00,9.30,0,291.55,295.76,0.0,0.0,0.000,204330.2,204330.2,996,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983053,183527.00
09/29/2014 05:30,2,0.000,ALERT,211.93,294.26,60.001,1411983004,"274151322000054","019011112586793",0.00,9.30,0,292.16,296.96,0.0,0.0,0.000,270184.7,270184.7,988,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411983055,183528.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183529.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183530.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183531.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183532.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183533.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183534.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183535.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183536.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183537.00
09/29/2014 05:30,1,0,NO_COMMUNICATIONS,0,0,0,1411983004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411983873,183538.00
09/29/2014 05:45,2,0.000,ALERT,212.61,296.06,60.001,1411983903,"274151322000083","019011112586793",0.00,8.50,0,292.16,297.87,0.0,0.0,0.000,272214.7,272214.7,990,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983938,183539.00
09/29/2014 05:45,2,0.000,ALERT,213.06,295.16,59.996,1411983903,"274151322000076","019011112586793",0.00,8.50,0,292.16,297.87,0.0,0.0,0.000,285175.3,285175.3,988,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983940,183540.00
09/29/2014 05:45,2,0.000,ALERT,212.38,294.86,60.001,1411983903,"274151322000094","019011112586793",0.00,8.00,0,291.85,296.96,0.0,0.0,0.000,206081.9,206081.9,997,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983942,183541.00
09/29/2014 05:45,2,0.000,ALERT,212.38,295.76,59.996,1411983903,"274151322000052","019011112586793",0.00,9.00,0,291.55,297.87,0.0,0.0,0.000,273530.1,273530.1,989,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983944,183542.00
09/29/2014 05:45,2,0.000,ALERT,212.61,295.16,59.996,1411983903,"274151322000085","019011112586793",0.00,9.00,0,292.46,297.57,0.0,0.0,0.000,272778.9,272778.9,992,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411983945,183543.00
09/29/2014 05:45,2,0.000,ALERT,212.61,294.86,59.996,1411983903,"274151322000087","019011112586793",0.00,11.00,0,290.95,296.66,0.0,0.0,0.000,259123.0,259123.0,989,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983947,183544.00
09/29/2014 05:45,2,0.000,ALERT,212.16,295.16,59.996,1411983903,"274151322000088","019011112586793",0.00,9.30,0,291.85,296.96,0.0,0.0,0.000,265012.5,265012.5,989,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983949,183545.00
09/29/2014 05:45,2,0.000,ALERT,212.61,296.36,59.996,1411983903,"274151322000095","019011112586793",0.00,8.00,0,293.36,298.17,0.0,0.0,0.000,282680.0,282680.0,991,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411983951,183546.00
09/29/2014 05:45,2,0.000,ALERT,213.29,294.56,60.001,1411983903,"274151322000068","019011112586793",0.00,9.30,0,291.85,296.36,0.0,0.0,0.000,204330.2,204330.2,998,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983953,183547.00
09/29/2014 05:45,2,0.000,ALERT,212.16,295.76,59.996,1411983903,"274151322000054","019011112586793",0.00,9.30,0,292.16,297.87,0.0,0.0,0.000,270184.7,270184.7,990,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411983955,183548.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183549.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183550.00
