ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183551.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183552.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183553.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183554.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183555.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183556.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183557.00
09/29/2014 05:45,1,0,NO_COMMUNICATIONS,0,0,0,1411983903,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411984773,183558.00
09/29/2014 06:00,2,0.000,ALERT,212.16,294.26,59.948,1411984804,"274151322000083","019011112586793",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,272214.7,272214.7,992,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984839,183559.00
09/29/2014 06:00,2,0.000,ALERT,212.61,293.66,59.943,1411984804,"274151322000076","019011112586793",0.00,8.50,0,292.16,297.26,0.0,0.0,0.000,285175.3,285175.3,990,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984840,183560.00
09/29/2014 06:00,2,0.000,ALERT,212.16,293.06,59.953,1411984804,"274151322000094","019011112586793",0.00,7.70,0,291.55,296.06,0.0,0.0,0.000,206081.9,206081.9,999,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984842,183561.00
09/29/2014 06:00,2,0.000,ALERT,211.93,293.96,59.948,1411984804,"274151322000052","019011112586793",0.00,8.50,0,291.55,296.96,0.0,0.0,0.000,273530.1,273530.1,991,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984844,183562.00
09/29/2014 06:00,2,0.000,ALERT,212.16,293.66,59.948,1411984804,"274151322000085","019011112586793",0.00,8.50,0,292.16,296.96,0.0,0.0,0.000,272778.9,272778.9,994,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984846,183563.00
09/29/2014 06:00,2,0.000,ALERT,212.16,293.06,59.953,1411984804,"274151322000087","019011112586793",0.00,10.70,0,290.95,295.76,0.0,0.0,0.000,259123.0,259123.0,991,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984848,183564.00
09/29/2014 06:00,2,0.000,ALERT,211.70,293.96,59.953,1411984804,"274151322000088","019011112586793",0.00,9.00,0,291.85,296.36,0.0,0.0,0.000,265012.5,265012.5,991,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411984850,183565.00
09/29/2014 06:00,2,0.000,ALERT,212.16,294.86,59.953,1411984804,"274151322000095","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,282680.0,282680.0,993,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984851,183566.00
09/29/2014 06:00,2,0.000,ALERT,212.83,293.06,59.922,1411984804,"274151322000068","019011112586793",0.00,9.30,0,291.55,296.06,0.0,0.0,0.000,204330.2,204330.2,1000,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984853,183567.00
09/29/2014 06:00,2,0.000,ALERT,211.93,294.26,59.943,1411984804,"274151322000054","019011112586793",0.00,9.30,0,291.85,297.26,0.0,0.0,0.000,270184.7,270184.7,992,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411984855,183568.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183569.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183570.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183571.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183572.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183573.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183574.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183575.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183576.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183577.00
09/29/2014 06:00,1,0,NO_COMMUNICATIONS,0,0,0,1411984804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411985673,183578.00
09/29/2014 06:15,2,0.000,ALERT,211.48,293.96,59.996,1411985704,"274151322000083","019011112586793",0.00,8.00,0,292.16,297.87,0.0,0.0,0.000,272214.7,272214.7,994,0,0,0,L,1151911521,1,119.07,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985738,183579.00
09/29/2014 06:15,2,0.000,ALERT,211.93,293.36,59.959,1411985704,"274151322000076","019011112586793",0.00,8.50,0,291.55,297.87,0.0,0.0,0.000,285175.3,285175.3,992,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985740,183580.00
09/29/2014 06:15,2,0.000,ALERT,211.25,292.76,59.990,1411985704,"274151322000094","019011112586793",0.00,7.70,0,291.55,296.96,0.0,0.0,0.000,206081.9,206081.9,1001,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985742,183581.00
09/29/2014 06:15,2,0.000,ALERT,211.03,293.96,60.012,1411985704,"274151322000052","019011112586793",0.00,8.50,0,291.55,297.87,0.0,0.0,0.000,273530.1,273530.1,993,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985745,183582.00
09/29/2014 06:15,2,0.000,ALERT,211.48,293.36,59.980,1411985704,"274151322000085","019011112586793",0.00,8.50,0,291.85,297.57,0.0,0.0,0.000,272778.9,272778.9,996,0,0,0,L,1151911521,1,119.75,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411985746,183583.00
09/29/2014 06:15,2,0.000,ALERT,211.48,292.76,60.012,1411985704,"274151322000087","019011112586793",0.00,10.70,0,290.95,296.66,0.0,0.0,0.000,259123.0,259123.0,993,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985748,183584.00
09/29/2014 06:15,2,0.000,ALERT,211.03,293.66,59.990,1411985704,"274151322000088","019011112586793",0.00,9.00,0,291.55,297.26,0.0,0.0,0.000,265012.5,265012.5,993,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985750,183585.00
09/29/2014 06:15,2,0.000,ALERT,211.25,294.56,59.996,1411985704,"274151322000095","019011112586793",0.00,7.70,0,293.06,298.47,0.0,0.0,0.000,282680.0,282680.0,995,0,0,0,L,1151911521,1,119.52,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985752,183586.00
09/29/2014 06:15,2,0.000,ALERT,211.93,293.06,59.985,1411985704,"274151322000068","019011112586793",0.00,9.00,0,291.25,296.66,0.0,0.0,0.000,204330.2,204330.2,1002,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985754,183587.00
09/29/2014 06:15,2,0.000,ALERT,211.25,293.96,59.996,1411985704,"274151322000054","019011112586793",0.00,9.00,0,291.55,297.87,0.0,0.0,0.000,270184.7,270184.7,994,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411985756,183588.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183589.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183590.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183591.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183592.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183593.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183594.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183595.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183596.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183597.00
09/29/2014 06:15,1,0,NO_COMMUNICATIONS,0,0,0,1411985704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411986574,183598.00
09/29/2014 06:30,2,0.000,ALERT,211.48,293.36,60.054,1411986604,"274151322000083","019011112586793",0.00,8.00,0,291.25,296.96,0.0,0.0,0.000,272214.7,272214.7,996,0,0,0,L,1151911521,1,118.84,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986638,183599.00
09/29/2014 06:30,2,0.000,ALERT,211.93,293.66,60.017,1411986604,"274151322000076","019011112586793",0.00,8.00,0,291.25,297.26,0.0,0.0,0.000,285175.3,285175.3,994,0,0,0,L,1151911521,1,119.30,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986640,183600.00
09/29/2014 06:30,2,0.000,ALERT,211.25,292.76,60.017,1411986604,"274151322000094","019011112586793",0.00,7.70,0,290.65,296.36,0.0,0.0,0.000,206081.9,206081.9,1003,0,0,0,L,1151911521,1,118.84,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411986642,183601.00
09/29/2014 06:30,2,0.000,ALERT,211.03,293.06,60.017,1411986604,"274151322000052","019011112586793",0.00,8.00,0,290.65,296.96,0.0,0.0,0.000,273530.1,273530.1,995,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986644,183602.00
09/29/2014 06:30,2,0.000,ALERT,211.25,293.66,60.017,1411986604,"274151322000085","019011112586793",0.00,8.50,0,291.25,297.26,0.0,0.0,0.000,272778.9,272778.9,998,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986646,183603.00
09/29/2014 06:30,2,0.000,ALERT,211.25,292.16,60.017,1411986604,"274151322000087","019011112586793",0.00,10.30,0,290.05,296.06,0.0,0.0,0.000,259123.0,259123.0,995,0,0,0,L,1151911521,1,119.30,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986648,183604.00
09/29/2014 06:30,2,0.000,ALERT,210.80,292.76,60.017,1411986604,"274151322000088","019011112586793",0.00,9.00,0,290.95,296.66,0.0,0.0,0.000,265012.5,265012.5,995,0,0,0,L,1151911521,1,119.30,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986650,183605.00
09/29/2014 06:30,2,0.000,ALERT,211.25,294.26,60.017,1411986604,"274151322000095","019011112586793",0.00,7.30,0,292.16,297.87,0.0,0.0,0.000,282680.0,282680.0,997,0,0,0,L,1151911521,1,119.30,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986651,183606.00
09/29/2014 06:30,2,0.000,ALERT,211.93,292.46,60.017,1411986604,"274151322000068","019011112586793",0.00,9.00,0,290.65,296.06,0.0,0.0,0.000,204330.2,204330.2,1004,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986653,183607.00
09/29/2014 06:30,2,0.000,ALERT,211.25,293.06,60.033,1411986604,"274151322000054","019011112586793",0.00,9.00,0,290.95,296.96,0.0,0.0,0.000,270184.7,270184.7,996,0,0,0,L,1151911521,1,119.07,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411986655,183608.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183609.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183610.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183611.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183612.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183613.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183614.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183615.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183616.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183617.00
09/29/2014 06:30,1,0,NO_COMMUNICATIONS,0,0,0,1411986604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411987474,183618.00
09/29/2014 06:45,2,0.000,ALERT,211.25,294.26,59.996,1411987504,"274151322000083","019011112586793",0.00,8.00,0,291.25,295.76,0.0,0.0,0.000,272214.7,272214.7,999,0,0,0,L,1151911521,1,118.62,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987539,183619.00
09/29/2014 06:45,2,0.000,ALERT,211.70,293.36,59.990,1411987504,"274151322000076","019011112586793",0.00,8.00,0,290.95,295.76,0.0,0.0,0.000,285175.3,285175.3,997,0,0,0,L,1151911521,1,118.62,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987542,183620.00
09/29/2014 06:45,2,0.000,ALERT,211.03,293.06,60.006,1411987504,"274151322000094","019011112586793",0.00,7.30,0,290.65,294.86,0.0,0.0,0.000,206081.9,206081.9,1006,0,0,0,L,1151911521,1,118.39,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987544,183621.00
09/29/2014 06:45,2,0.000,ALERT,211.03,293.96,59.996,1411987504,"274151322000052","019011112586793",0.00,8.00,0,290.65,296.06,0.0,0.0,0.000,273530.1,273530.1,998,0,0,0,L,1151911521,1,118.17,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987547,183622.00
09/29/2014 06:45,2,0.000,ALERT,211.25,293.36,59.990,1411987504,"274151322000085","019011112586793",0.00,8.50,0,291.25,295.76,0.0,0.0,0.000,272778.9,272778.9,1001,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987549,183623.00
09/29/2014 06:45,2,0.000,ALERT,211.03,292.76,59.996,1411987504,"274151322000087","019011112586793",0.00,10.30,0,290.05,294.56,0.0,0.0,0.000,259123.0,259123.0,997,0,0,0,L,1151911521,1,118.62,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987551,183624.00
09/29/2014 06:45,2,0.000,ALERT,210.80,293.66,59.959,1411987504,"274151322000088","019011112586793",0.00,8.50,0,290.65,295.16,0.0,0.0,0.000,265012.5,265012.5,997,0,0,0,L,1151911521,1,118.84,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987553,183625.00
09/29/2014 06:45,2,0.000,ALERT,211.25,294.56,60.006,1411987504,"274151322000095","019011112586793",0.00,7.30,0,291.85,296.36,0.0,0.0,0.000,282680.0,282680.0,999,0,0,0,L,1151911521,1,119.07,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987555,183626.00
09/29/2014 06:45,2,0.000,ALERT,211.93,292.76,59.990,1411987504,"274151322000068","019011112586793",0.00,8.50,0,290.35,294.56,0.0,0.0,0.000,204330.2,204330.2,1006,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411987556,183627.00
09/29/2014 06:45,2,0.000,ALERT,211.03,293.96,59.990,1411987504,"274151322000054","019011112586793",0.00,8.50,0,290.65,295.76,0.0,0.0,0.000,270184.7,270184.7,998,0,0,0,L,1151911521,1,118.62,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411987558,183628.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183629.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183630.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183631.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183632.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183633.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183634.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183635.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183636.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183637.00
09/29/2014 06:45,1,0,NO_COMMUNICATIONS,0,0,0,1411987504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411988376,183638.00
09/29/2014 07:00,2,0.000,ALERT,212.61,295.46,60.022,1411988404,"274151322000083","019011112586793",0.00,7.70,0,291.55,297.87,0.0,0.0,0.000,272214.7,272214.7,1001,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988439,183639.00
09/29/2014 07:00,2,0.000,ALERT,212.83,295.76,59.975,1411988404,"274151322000076","019011112586793",0.00,7.70,0,291.55,297.87,0.0,0.0,0.000,285175.3,285175.3,999,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988440,183640.00
09/29/2014 07:00,2,0.000,ALERT,212.38,294.56,60.038,1411988404,"274151322000094","019011112586793",0.00,7.30,0,291.25,296.96,0.0,0.0,0.000,206081.9,206081.9,1008,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988442,183641.00
09/29/2014 07:00,2,0.000,ALERT,212.16,294.86,60.006,1411988404,"274151322000052","019011112586793",0.00,8.00,0,291.25,297.87,0.0,0.0,0.000,273530.1,273530.1,1000,0,0,0,L,1151911521,1,118.84,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411988444,183642.00
09/29/2014 07:00,2,0.000,ALERT,212.38,295.46,60.006,1411988404,"274151322000085","019011112586793",0.00,8.00,0,291.55,297.57,0.0,0.0,0.000,272778.9,272778.9,1003,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988446,183643.00
09/29/2014 07:00,2,0.000,ALERT,212.38,294.26,60.006,1411988404,"274151322000087","019011112586793",0.00,10.30,0,290.65,296.66,0.0,0.0,0.000,259123.0,259123.0,999,0,0,0,L,1151911521,1,119.52,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988448,183644.00
09/29/2014 07:00,2,0.000,ALERT,211.70,294.56,59.996,1411988404,"274151322000088","019011112586793",0.00,8.50,0,291.25,297.26,0.0,0.0,0.000,265012.5,265012.5,999,0,0,0,L,1151911521,1,119.97,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411988450,183645.00
09/29/2014 07:00,2,0.000,ALERT,212.38,296.36,60.022,1411988404,"274151322000095","019011112586793",0.00,7.30,0,292.46,298.47,0.0,0.0,0.000,282680.0,282680.0,1001,0,0,0,L,1151911521,1,119.75,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988452,183646.00
09/29/2014 07:00,2,0.000,ALERT,213.06,294.56,59.996,1411988404,"274151322000068","019011112586793",0.00,8.50,0,290.95,296.66,0.0,0.0,0.000,204330.2,204330.2,1008,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988453,183647.00
09/29/2014 07:00,2,0.000,ALERT,212.16,294.86,60.022,1411988404,"274151322000054","019011112586793",0.00,8.50,0,291.25,297.87,0.0,0.0,0.000,270184.7,270184.7,1000,0,0,0,L,1151911521,1,119.52,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411988455,183648.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183649.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183650.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183651.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183652.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183653.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183654.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183655.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183656.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183657.00
09/29/2014 07:00,1,0,NO_COMMUNICATIONS,0,0,0,1411988404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411989273,183658.00
09/29/2014 07:15,2,0.000,ALERT,212.83,296.66,60.001,1411989304,"274151322000083","019011112586793",0.00,7.70,0,293.96,298.77,0.0,0.0,0.000,272214.7,272214.7,1003,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989339,183659.00
09/29/2014 07:15,2,0.000,ALERT,213.29,296.06,60.012,1411989304,"274151322000076","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,285175.3,285175.3,1001,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989340,183660.00
09/29/2014 07:15,2,0.000,ALERT,212.83,295.76,60.001,1411989304,"274151322000094","019011112586793",0.00,7.00,0,293.06,297.87,0.0,0.0,0.000,206081.9,206081.9,1010,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989342,183661.00
09/29/2014 07:15,2,0.000,ALERT,212.38,296.66,60.006,1411989304,"274151322000052","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,273530.1,273530.1,1002,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989344,183662.00
09/29/2014 07:15,2,0.000,ALERT,213.06,296.06,60.049,1411989304,"274151322000085","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,272778.9,272778.9,1005,0,0,0,L,1151911521,1,120.20,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989346,183663.00
09/29/2014 07:15,2,0.000,ALERT,212.83,295.76,60.001,1411989304,"274151322000087","019011112586793",0.00,10.00,0,293.06,297.57,0.0,0.0,0.000,259123.0,259123.0,1002,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989349,183664.00
09/29/2014 07:15,2,0.000,ALERT,212.38,296.36,60.006,1411989304,"274151322000088","019011112586793",0.00,8.00,0,293.66,298.17,0.0,0.0,0.000,265012.5,265012.5,1001,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989350,183665.00
09/29/2014 07:15,2,0.000,ALERT,212.61,297.26,60.001,1411989304,"274151322000095","019011112586793",0.00,7.00,0,294.86,299.37,0.0,0.0,0.000,282680.0,282680.0,1003,0,0,0,L,1151911521,1,119.97,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989352,183666.00
09/29/2014 07:15,2,0.000,ALERT,213.51,295.76,60.001,1411989304,"274151322000068","019011112586793",0.00,8.50,0,293.36,297.57,0.0,0.0,0.000,204330.2,204330.2,1010,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989354,183667.00
09/29/2014 07:15,2,0.000,ALERT,212.61,296.66,60.001,1411989304,"274151322000054","019011112586793",0.00,8.00,0,293.36,298.77,0.0,0.0,0.000,270184.7,270184.7,1002,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411989356,183668.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183669.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183670.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183671.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183672.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183673.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183674.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183675.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183676.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183677.00
09/29/2014 07:15,1,0,NO_COMMUNICATIONS,0,0,0,1411989304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411990173,183678.00
09/29/2014 07:30,2,0.000,ALERT,213.29,296.66,60.006,1411990204,"274151322000083","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,272214.7,272214.7,1005,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990239,183679.00
09/29/2014 07:30,2,0.000,ALERT,213.96,296.06,60.012,1411990204,"274151322000076","019011112586793",0.00,7.70,0,293.66,298.47,0.0,0.0,0.000,285175.3,285175.3,1003,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990241,183680.00
09/29/2014 07:30,2,0.000,ALERT,213.29,295.46,59.996,1411990204,"274151322000094","019011112586793",0.00,7.00,0,293.36,297.57,0.0,0.0,0.000,206081.9,206081.9,1012,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990243,183681.00
09/29/2014 07:30,2,0.000,ALERT,213.06,296.66,60.012,1411990204,"274151322000052","019011112586793",0.00,7.70,0,293.36,298.47,0.0,0.0,0.000,273530.1,273530.1,1004,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990245,183682.00
09/29/2014 07:30,2,0.000,ALERT,213.29,296.06,60.012,1411990204,"274151322000085","019011112586793",0.00,7.70,0,293.96,298.17,0.0,0.0,0.000,272778.9,272778.9,1007,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990247,183683.00
09/29/2014 07:30,2,0.000,ALERT,213.29,295.16,60.012,1411990204,"274151322000087","019011112586793",0.00,10.00,0,292.76,297.26,0.0,0.0,0.000,259123.0,259123.0,1004,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990249,183684.00
09/29/2014 07:30,2,0.000,ALERT,212.83,295.76,60.012,1411990204,"274151322000088","019011112586793",0.00,8.00,0,293.36,297.87,0.0,0.0,0.000,265012.5,265012.5,1004,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990252,183685.00
09/29/2014 07:30,2,0.000,ALERT,213.29,296.96,60.012,1411990204,"274151322000095","019011112586793",0.00,7.00,0,294.56,299.07,0.0,0.0,0.000,282680.0,282680.0,1006,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990254,183686.00
09/29/2014 07:30,2,0.000,ALERT,213.96,295.16,60.012,1411990204,"274151322000068","019011112586793",0.00,8.00,0,293.36,297.26,0.0,0.0,0.000,204330.2,204330.2,1013,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411990256,183687.00
09/29/2014 07:30,2,0.000,ALERT,213.06,296.66,60.012,1411990204,"274151322000054","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,270184.7,270184.7,1005,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411990259,183688.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183689.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183690.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183691.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183692.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183693.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183694.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183695.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183696.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183697.00
09/29/2014 07:30,1,0,NO_COMMUNICATIONS,0,0,0,1411990204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991076,183698.00
09/29/2014 07:45,2,0.000,ALERT,213.06,296.06,60.001,1411991104,"274151322000083","019011112586793",0.00,7.30,0,294.26,304.18,0.0,0.0,0.000,272214.7,272214.7,1007,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411991139,183699.00
09/29/2014 07:45,2,0.000,ALERT,213.74,295.46,59.990,1411991104,"274151322000076","019011112586793",0.00,7.30,0,293.96,302.68,0.0,0.0,0.000,285175.3,285175.3,1005,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991141,183700.00
09/29/2014 07:45,2,0.000,ALERT,213.06,294.86,59.990,1411991104,"274151322000094","019011112586793",0.00,7.00,0,293.66,302.68,0.0,0.0,0.000,206081.9,206081.9,1014,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991142,183701.00
09/29/2014 07:45,2,0.000,ALERT,212.83,295.16,60.012,1411991104,"274151322000052","019011112586793",0.00,7.70,0,293.66,303.28,0.0,0.0,0.000,273530.1,273530.1,1006,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411991144,183702.00
09/29/2014 07:45,2,0.000,ALERT,213.29,295.76,60.038,1411991104,"274151322000085","019011112586793",0.00,7.70,0,294.26,302.98,0.0,0.0,0.000,272778.9,272778.9,1009,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991146,183703.00
09/29/2014 07:45,2,0.000,ALERT,213.06,294.86,60.028,1411991104,"274151322000087","019011112586793",0.00,10.00,0,293.06,302.68,0.0,0.0,0.000,259123.0,259123.0,1006,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991148,183704.00
09/29/2014 07:45,2,0.000,ALERT,212.61,295.76,60.012,1411991104,"274151322000088","019011112586793",0.00,8.00,0,293.66,302.98,0.0,0.0,0.000,265012.5,265012.5,1006,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411991150,183705.00
09/29/2014 07:45,2,0.000,ALERT,213.29,296.36,60.001,1411991104,"274151322000095","019011112586793",0.00,7.00,0,295.16,304.18,0.0,0.0,0.000,282680.0,282680.0,1008,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991152,183706.00
09/29/2014 07:45,2,0.000,ALERT,213.74,294.56,60.006,1411991104,"274151322000068","019011112586793",0.00,8.00,0,293.66,302.37,0.0,0.0,0.000,204330.2,204330.2,1015,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991153,183707.00
