ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 07:45,2,0.000,ALERT,212.83,295.46,60.012,1411991104,"274151322000054","019011112586793",0.00,8.00,0,293.96,303.28,0.0,0.0,0.000,270184.7,270184.7,1007,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411991155,183708.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991972,183709.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991972,183710.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991972,183711.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991972,183712.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991972,183713.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991973,183714.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991973,183715.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991973,183716.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991973,183717.00
09/29/2014 07:45,1,0,NO_COMMUNICATIONS,0,0,0,1411991104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411991973,183718.00
09/29/2014 08:00,2,0.000,ALERT,212.83,295.76,60.028,1411992004,"274151322000083","019011112586793",0.00,7.30,0,293.66,299.37,0.0,0.0,0.000,272214.7,272214.7,1009,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411992039,183719.00
09/29/2014 08:00,2,0.000,ALERT,213.51,294.86,60.059,1411992004,"274151322000076","019011112586793",0.00,7.30,0,293.66,298.77,0.0,0.0,0.000,285175.3,285175.3,1007,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411992041,183720.00
09/29/2014 08:00,2,0.000,ALERT,212.83,294.56,60.033,1411992004,"274151322000094","019011112586793",0.00,7.00,0,293.36,298.17,0.0,0.0,0.000,206081.9,206081.9,1016,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992043,183721.00
09/29/2014 08:00,2,0.000,ALERT,212.83,295.76,60.059,1411992004,"274151322000052","019011112586793",0.00,7.30,0,293.36,299.07,0.0,0.0,0.000,273530.1,273530.1,1008,0,0,0,L,1151911521,1,119.07,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992045,183722.00
09/29/2014 08:00,2,0.000,ALERT,212.83,294.86,60.033,1411992004,"274151322000085","019011112586793",0.00,7.70,0,293.66,298.77,0.0,0.0,0.000,272778.9,272778.9,1011,0,0,0,L,1151911521,1,120.42,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992046,183723.00
09/29/2014 08:00,2,0.000,ALERT,212.83,294.26,60.043,1411992004,"274151322000087","019011112586793",0.00,9.70,0,292.76,298.17,0.0,0.0,0.000,259123.0,259123.0,1008,0,0,0,L,1151911521,1,119.75,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1411992048,183724.00
09/29/2014 08:00,2,0.000,ALERT,212.38,294.86,60.001,1411992004,"274151322000088","019011112586793",0.00,7.70,0,293.36,298.77,0.0,0.0,0.000,265012.5,265012.5,1008,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992050,183725.00
09/29/2014 08:00,2,0.000,ALERT,212.83,296.06,60.017,1411992004,"274151322000095","019011112586793",0.00,6.70,0,294.86,299.97,0.0,0.0,0.000,282680.0,282680.0,1010,0,0,0,L,1151911521,1,120.20,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992052,183726.00
09/29/2014 08:00,2,0.000,ALERT,213.74,294.56,60.059,1411992004,"274151322000068","019011112586793",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,204330.2,204330.2,1017,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992054,183727.00
09/29/2014 08:00,2,0.000,ALERT,212.61,295.46,60.028,1411992004,"274151322000054","019011112586793",0.00,7.70,0,293.36,299.07,0.0,0.0,0.000,270184.7,270184.7,1009,0,0,0,L,1151911521,1,119.75,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992056,183728.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183729.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183730.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183731.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183732.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183733.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183734.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183735.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183736.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183737.00
09/29/2014 08:00,1,0,NO_COMMUNICATIONS,0,0,0,1411992004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411992873,183738.00
09/29/2014 08:15,2,0.020,ALERT,213.29,295.16,60.006,1411992905,"274151322000083","019011112586793",27.99,7.30,0,292.16,299.97,0.0,0.0,0.000,272214.7,272214.7,1011,0,0,0,L,1151911521,1,119.30,124.27,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411992939,183739.00
09/29/2014 08:15,2,0.018,ALERT,213.74,295.76,60.006,1411992905,"274151322000076","019011112586793",28.80,7.30,0,292.16,299.97,0.0,0.0,0.000,285175.3,285175.3,1009,0,0,0,L,1151911521,1,119.52,124.49,0100,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411992941,183740.00
09/29/2014 08:15,2,0.000,ALERT,213.06,294.56,59.996,1411992905,"274151322000094","019011112586793",0.00,6.70,0,291.55,298.77,0.0,0.0,0.000,206081.9,206081.9,1018,0,0,0,L,1151911521,1,119.07,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992943,183741.00
09/29/2014 08:15,2,0.043,ALERT,212.83,294.86,60.006,1411992905,"274151322000052","019011112586793",28.25,7.30,0,291.85,299.97,0.0,0.0,0.000,273530.1,273530.1,1010,0,0,0,L,1151911521,1,118.62,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411992945,183742.00
09/29/2014 08:15,2,0.018,ALERT,213.06,295.46,60.001,1411992905,"274151322000085","019011112586793",28.41,7.30,0,292.16,299.97,0.0,0.0,0.000,272778.9,272778.9,1013,0,0,0,L,1151911521,1,119.52,124.04,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,176,0,0,0,0,0,0,0,0,0,0,0,1411992947,183743.00
09/29/2014 08:15,2,0.031,ALERT,213.51,294.26,59.996,1411992905,"274151322000087","019011112586793",27.45,9.70,0,291.25,299.07,0.0,0.0,0.000,259123.0,259123.0,1010,0,0,0,L,1151911521,1,119.30,124.27,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,175,0,0,0,0,0,0,0,0,0,0,0,1411992949,183744.00
09/29/2014 08:15,2,0.008,ALERT,212.61,294.86,60.001,1411992905,"274151322000088","019011112586793",26.94,7.70,0,291.85,299.37,0.0,0.0,0.000,265012.5,265012.5,1010,0,0,0,L,1151911521,1,119.52,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,171,0,0,0,0,0,0,0,0,0,0,0,1411992950,183745.00
09/29/2014 08:15,2,0.012,ALERT,213.29,296.06,60.006,1411992905,"274151322000095","019011112586793",28.05,6.70,0,293.06,300.57,0.0,0.0,0.000,282680.0,282680.0,1012,0,0,0,L,1151911521,1,119.52,123.81,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,174,0,0,0,0,0,0,0,0,0,0,0,1411992952,183746.00
09/29/2014 08:15,2,0.000,ALERT,213.96,294.26,60.012,1411992905,"274151322000068","019011112586793",0.00,8.00,0,291.55,298.47,0.0,0.0,0.000,204330.2,204330.2,1019,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411992954,183747.00
09/29/2014 08:15,2,0.014,ALERT,213.06,295.16,60.012,1411992905,"274151322000054","019011112586793",28.39,8.00,0,292.16,300.27,0.0,0.0,0.000,270184.7,270184.7,1011,0,0,0,L,1151911521,1,119.30,123.81,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,184,0,0,0,0,0,0,0,0,0,0,0,1411992956,183748.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,100872.8,100872.8,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183749.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,99928.800000012,99928.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183750.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90591.500000012,90591.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183751.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88745.600000001,88745.600000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183752.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88432.800000011,88432.800000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183753.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,89870,89870,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183754.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80232.3,80232.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183755.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78340.4,78340.4,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183756.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75785.799999964,75785.799999964,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183757.00
09/29/2014 08:15,1,0,NO_COMMUNICATIONS,0,0,0,1411992905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81407,81407,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411993773,183758.00
09/29/2014 08:30,2,0.066,ALERT,213.96,295.46,60.017,1411993804,"274151322000083","019011112586793",21.47,7.30,0,293.36,299.07,1.5,0.0,0.000,272214.7,272214.7,1013,0,0,0,L,1151911521,1,119.30,124.49,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,219,0,0,0,0,0,0,0,0,0,0,0,1411993839,183759.00
09/29/2014 08:30,2,0.066,ALERT,214.19,296.06,60.012,1411993804,"274151322000076","019011112586793",21.59,7.30,0,293.66,299.07,1.5,0.0,0.000,285175.3,285175.3,1011,0,0,0,L,1151911521,1,119.52,124.72,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,218,0,0,0,0,0,0,0,0,0,0,0,1411993841,183760.00
09/29/2014 08:30,2,0.000,ALERT,213.74,322.21,60.043,1411993804,"274151322000094","019011112586793",40.67,6.70,0,293.06,385.63,0.0,0.0,0.000,206081.9,206081.9,1020,0,0,0,L,1151911521,1,119.07,124.72,0100,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1411993843,183761.00
09/29/2014 08:30,2,0.092,ALERT,213.51,295.16,60.017,1411993804,"274151322000052","019011112586793",21.45,7.30,0,293.06,299.07,1.9,0.0,0.000,273530.1,273530.1,1012,0,0,0,L,1151911521,1,119.07,124.49,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1411993844,183762.00
09/29/2014 08:30,2,0.066,ALERT,213.96,295.46,60.022,1411993804,"274151322000085","019011112586793",22.32,7.70,0,293.36,298.77,1.5,0.0,0.000,272778.9,272778.9,1015,0,0,0,L,1151911521,1,120.20,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,186,0,0,0,0,0,0,0,0,0,0,0,1411993846,183763.00
09/29/2014 08:30,2,0.076,ALERT,213.51,294.56,60.001,1411993804,"274151322000087","019011112586793",20.54,9.70,0,292.16,297.87,1.6,0.0,0.000,259123.0,259123.0,1012,0,0,0,L,1151911521,1,119.75,124.27,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1411993848,183764.00
09/29/2014 08:30,2,0.051,ALERT,213.06,295.16,60.054,1411993804,"274151322000088","019011112586793",21.41,7.70,0,293.06,298.47,1.1,0.0,0.000,265012.5,265012.5,1012,0,0,0,L,1151911521,1,119.75,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1411993850,183765.00
09/29/2014 08:30,2,0.059,ALERT,213.74,296.36,60.017,1411993804,"274151322000095","019011112586793",21.49,6.70,0,294.56,299.37,1.3,0.0,0.000,282680.0,282680.0,1014,0,0,0,L,1151911521,1,119.97,124.04,0100,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,242,0,0,0,0,0,0,0,0,0,0,0,1411993852,183766.00
09/29/2014 08:30,2,0.006,ALERT,214.19,294.86,60.017,1411993804,"274151322000068","019011112586793",40.89,8.00,0,292.76,391.64,0.0,0.0,0.000,204330.2,204330.2,1021,0,0,0,L,1151911521,1,119.97,124.72,0100,7,0,0,0,0,0,0,4,1010,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1411993854,183767.00
09/29/2014 08:30,2,0.064,ALERT,213.74,295.46,60.028,1411993804,"274151322000054","019011112586793",21.87,8.00,0,293.36,299.07,1.4,0.0,0.000,270184.7,270184.7,1013,0,0,0,L,1151911521,1,119.75,124.27,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,187,0,0,0,0,0,0,0,0,0,0,0,1411993856,183768.00
09/29/2014 08:30,1,0.000,ALERT,205.6,291.41,60.03,1411993804,"033051125000118","019011112586793",43.82,6,0.000,288.07,294.73,0.0,0.0,0.000,100872.8,100873,4,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994389,183769.00
09/29/2014 08:30,1,0.018,ALERT,206.5,292.89,60.03,1411993804,"033051125000150","019011112586793",43.88,6,0.000,289.96,296.38,0.8,0.0,0.000,99928.800000012,99929,7,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994401,183770.00
09/29/2014 08:30,1,0.007,ALERT,206.1,294.81,60.03,1411993804,"033051125000135","019011112586793",39.65,6,0.000,289.12,295.84,0.2,0.0,0.000,75785.799999964,75785.999999964,7,0,0,0,L,2361,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994485,183771.00
09/29/2014 08:30,1,0.008,ALERT,206.2,292.19,60.03,1411993804,"040051121000195","019011112586793",28.27,6,0.000,288.37,294.20,0.2,0.0,0.000,88745.600000001,88745.600000001,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994523,183772.00
09/29/2014 08:30,1,0.047,ALERT,206.6,288.87,60.03,1411993804,"040051121000097","019011112586793",29.76,6,0.000,287.90,294.21,1.4,0.0,0.000,89870,89870,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994549,183773.00
09/29/2014 08:30,1,0.058,ALERT,207.1,291.53,60.03,1411993804,"040051121000068","019011112586793",26.77,6,0.000,288.66,294.91,1.5,0.0,0.000,81407,81407,4,0,0,0,L,2361,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994588,183774.00
09/29/2014 08:30,1,0.050,ALERT,206.4,294.65,60.03,1411993804,"040051121000185","019011112586793",28.42,6,0.000,288.79,295.48,1.4,0.0,0.000,90591.500000012,90591.500000012,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994602,183775.00
09/29/2014 08:30,1,0.072,ALERT,206.3,290.91,60.03,1411993804,"040051121000116","019011112586793",29.50,6,0.000,290.11,296.39,2.1,0.0,0.000,88432.800000011,88433.400000011,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994616,183776.00
09/29/2014 08:30,1,0.126,ALERT,206.0,289.36,60.00,1411993804,"040051121000095","019011112586793",26.44,6,0.000,288.53,294.92,3.3,0.0,0.000,80232.3,80232.3,4,0,0,0,L,2361,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994630,183777.00
09/29/2014 08:30,1,0.019,ALERT,207.0,344.48,60.00,1411993804,"033051125000132","019011112586793",40.02,7,0.000,343.50,344.59,0.7,0.0,0.000,78340.4,78340.5,23,0,0,0,L,2361,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1411994663,183778.00
09/29/2014 08:45,1,0.047,ACTIVE_NO_POWER,206.4,289.08,60.03,1411994704,"040051121000097","019011112586793",30.01,6,0.000,288.36,294.86,1.4,0.0,0.000,89870,89870,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994707,183779.00
09/29/2014 08:45,1,0.126,ACTIVE_NO_POWER,206.1,289.60,60.03,1411994704,"040051121000095","019011112586793",26.57,6,0.000,288.53,294.62,3.3,0.0,0.000,80232.3,80232.3,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994708,183780.00
09/29/2014 08:45,1,0.019,ACTIVE_NO_POWER,206.7,417.76,60.00,1411994704,"033051125000132","019011112586793",40.10,7,0.000,417.37,418.43,0.7,0.0,0.000,78340.5,78340.5,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994711,183781.00
09/29/2014 08:45,1,0.008,ACTIVE_NO_POWER,206.4,417.62,60.03,1411994704,"033051125000135","019011112586793",40.06,7,0.000,417.07,419.04,0.3,0.0,0.000,75785.999999964,75785.999999964,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994714,183782.00
09/29/2014 08:45,1,0.072,ACTIVE_NO_POWER,206.6,290.60,60.00,1411994704,"040051121000116","019011112586793",29.63,6,0.000,290.18,296.17,2.1,0.0,0.000,88433.400000011,88433.400000011,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994715,183783.00
09/29/2014 08:45,1,0.058,ACTIVE_NO_POWER,207.1,289.50,60.00,1411994704,"040051121000068","019011112586793",26.91,6,0.000,289.11,295.38,1.5,0.0,0.000,81407,81407,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994717,183784.00
09/29/2014 08:45,1,0.141,ACTIVE_NO_POWER,206.3,423.34,60.00,1411994704,"033051125000118","019011112586793",38.47,7,0.000,288.08,443.70,5.3,0.0,0.000,100873,100873.1,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994718,183785.00
09/29/2014 08:45,1,0.162,ACTIVE_NO_POWER,206.6,422.20,60.00,1411994704,"033051125000150","019011112586793",38.92,7,0.000,280.98,442.26,6.2,0.0,0.000,99929,99929.100000024,10,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994719,183786.00
09/29/2014 08:45,1,0.050,ACTIVE_NO_POWER,206.6,290.55,60.03,1411994704,"040051121000185","019011112586793",28.58,6,0.000,289.22,295.69,1.4,0.0,0.000,90591.500000012,90591.500000012,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994721,183787.00
09/29/2014 08:45,1,0.007,ACTIVE_NO_POWER,206.8,289.37,60.00,1411994704,"040051121000195","019011112586793",28.75,6,0.000,288.69,295.11,0.2,0.0,0.000,88745.600000001,88745.600000001,7,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994722,183788.00
09/29/2014 08:45,2,0.258,ACTIVE,214.41,336.34,59.985,1411994704,"274151322000083","019011112586793",27.67,8.50,0,294.26,341.45,7.2,5.0,0.040,272215.1,272215.1,1015,0,0,0,L,1151911521,1,119.97,124.49,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994723,183789.00
09/29/2014 08:45,2,0.262,ACTIVE,214.87,336.04,60.022,1411994704,"274151322000076","019011112586793",28.39,8.50,0,293.96,341.45,7.5,5.3,0.035,285175.7,285175.7,1013,0,0,0,L,1151911521,1,120.20,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994724,183790.00
09/29/2014 08:45,2,0.162,ALERT,214.19,346.56,59.985,1411994704,"274151322000094","019011112586793",32.20,7.70,0,293.36,401.26,5.3,3.2,0.022,206082.1,206082.1,1022,0,0,0,L,1151911521,1,119.75,124.49,0002,5,0,0,0,0,0,0,176,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1411994726,183791.00
09/29/2014 08:45,2,0.273,ACTIVE,213.96,335.14,60.012,1411994704,"274151322000052","019011112586793",28.19,8.50,0,293.66,341.15,7.8,5.7,0.035,273530.6,273530.6,1014,0,0,0,L,1151911521,1,119.52,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994727,183792.00
09/29/2014 08:45,2,0.258,ACTIVE,214.19,336.34,60.012,1411994704,"274151322000085","019011112586793",27.79,8.50,0,293.96,340.25,7.3,5.1,0.035,272779.3,272779.3,1017,0,0,0,L,1151911521,1,120.42,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994728,183793.00
09/29/2014 08:45,2,0.264,ACTIVE,214.19,335.14,59.985,1411994704,"274151322000087","019011112586793",27.02,10.70,0,293.36,342.65,7.2,5.1,0.031,259123.4,259123.4,1014,0,0,0,L,1151911521,1,120.20,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994729,183794.00
09/29/2014 08:45,2,0.238,ACTIVE,213.74,335.14,59.990,1411994704,"274151322000088","019011112586793",27.29,9.00,0,293.66,340.55,6.5,4.4,0.035,265012.8,265012.8,1014,0,0,0,L,1151911521,1,120.65,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994730,183795.00
09/29/2014 08:45,2,0.244,ACTIVE,214.19,335.44,59.990,1411994704,"274151322000095","019011112586793",28.65,7.70,0,295.16,340.25,7.2,5.0,0.040,282680.4,282680.4,1016,0,0,0,L,1151911521,1,120.42,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994731,183796.00
09/29/2014 08:45,2,0.178,ALERT,214.87,360.99,59.985,1411994704,"274151322000068","019011112586793",33.72,9.00,0,293.66,403.07,6.1,3.9,0.022,204330.5,204330.5,1023,0,0,0,L,1151911521,1,120.42,124.72,0002,7,0,0,0,0,0,0,174,1024,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994732,183797.00
09/29/2014 08:45,2,0.256,ACTIVE,213.96,336.04,59.985,1411994704,"274151322000054","019011112586793",27.77,9.30,0,293.96,342.65,7.2,5.0,0.040,270185.1,270185.1,1015,0,0,0,L,1151911521,1,120.42,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411994733,183798.00
09/29/2014 09:00,1,0.424,ACTIVE,206.6,361.44,60.00,1411995604,"040051121000097","019011112586793",25.98,8,0.151,288.39,441.91,10.9,11.3,0.004,89870,89871,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995606,183799.00
09/29/2014 09:00,1,0.486,ACTIVE,206.5,370.55,60.00,1411995604,"040051121000095","019011112586793",23.31,7,0.099,288.64,437.90,11.2,15.5,0.000,80232.3,80233.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995608,183800.00
09/29/2014 09:00,1,0.267,ACTIVE,206.5,321.59,60.00,1411995604,"033051125000132","019011112586793",35.91,9,0.103,308.52,439.79,9.5,11.4,0.175,78340.5,78341.5,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995609,183801.00
09/29/2014 09:00,1,0.256,ACTIVE,206.2,352.91,60.00,1411995604,"033051125000135","019011112586793",35.69,9,0.156,308.59,441.78,9.1,16.1,0.011,75785.999999964,75787.099999964,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995610,183802.00
09/29/2014 09:00,1,0.424,ACTIVE_NO_POWER,205.8,402.71,60.00,1411995604,"040051121000116","019011112586793",26.22,7,0.000,282.06,439.84,11.0,0.0,0.000,88433.400000011,88434.300000011,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995611,183803.00
09/29/2014 09:00,1,0.437,ACTIVE_NO_POWER,206.3,422.94,60.00,1411995604,"040051121000068","019011112586793",23.20,7,0.000,289.24,440.27,10.0,0.0,0.000,81407,81407.8,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995613,183804.00
09/29/2014 09:00,1,0.290,ACTIVE_NO_POWER,205.9,431.04,60.03,1411995604,"033051125000118","019011112586793",40.85,8,0.000,310.16,446.23,11.8,0.0,0.000,100873.1,100874.7,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995614,183805.00
09/29/2014 09:00,1,0.316,ACTIVE,205.7,331.31,60.03,1411995604,"033051125000150","019011112586793",39.82,8,0.166,308.10,445.86,12.5,16.6,0.142,99929.100000024,99930.800000012,12,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995615,183806.00
09/29/2014 09:00,1,0.412,ACTIVE,205.7,373.43,60.03,1411995604,"040051121000185","019011112586793",24.42,7,0.115,281.26,439.40,10.0,11.7,0.000,90591.500000012,90592.2,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995616,183807.00
09/29/2014 09:00,1,0.385,ACTIVE_NO_POWER,205.9,397.07,60.00,1411995604,"040051121000195","019011112586793",24.59,8,0.000,280.69,441.50,9.4,0.0,0.000,88745.600000001,88746.400000001,9,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995618,183808.00
09/29/2014 09:00,2,0.457,ACTIVE,212.61,335.74,59.985,1411995604,"274151322000083","019011112586793",29.06,9.30,0,330.93,343.25,13.5,11.1,0.084,272217.2,272217.2,1016,0,0,0,L,1151911521,1,119.30,123.36,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995619,183809.00
09/29/2014 09:00,2,0.467,ACTIVE,213.29,338.74,59.996,1411995604,"274151322000076","019011112586793",30.10,9.30,0,331.53,343.85,14.2,11.8,0.084,285177.9,285177.9,1014,0,0,0,L,1151911521,1,119.75,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995620,183810.00
09/29/2014 09:00,2,0.301,ACTIVE,212.61,415.09,59.990,1411995604,"274151322000094","019011112586793",39.12,9.70,0,332.13,437.63,11.9,9.6,0.066,206083.8,206083.8,1024,0,0,0,L,1151911521,1,119.30,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995621,183811.00
09/29/2014 09:00,2,0.465,ACTIVE,212.38,335.74,59.996,1411995604,"274151322000052","019011112586793",29.82,9.30,0,330.03,343.55,14.1,11.7,0.084,273532.8,273532.8,1015,0,0,0,L,1151911521,1,118.84,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995622,183812.00
09/29/2014 09:00,2,0.459,ACTIVE,212.83,334.54,60.001,1411995604,"274151322000085","019011112586793",29.38,9.30,0,331.53,342.95,13.6,11.2,0.080,272781.4,272781.4,1018,0,0,0,L,1151911521,1,119.97,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995623,183813.00
09/29/2014 09:00,2,0.459,ACTIVE,212.61,334.24,59.990,1411995604,"274151322000087","019011112586793",28.82,12.00,0,330.33,343.25,13.4,11.0,0.080,259125.5,259125.5,1015,0,0,0,L,1151911521,1,119.52,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995624,183814.00
09/29/2014 09:00,2,0.439,ACTIVE,212.16,336.64,59.990,1411995604,"274151322000088","019011112586793",28.57,9.70,0,330.03,342.35,12.8,10.4,0.080,265014.7,265014.7,1015,0,0,0,L,1151911521,1,119.75,123.14,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995625,183815.00
09/29/2014 09:00,2,0.461,ACTIVE,212.61,336.94,59.990,1411995604,"274151322000095","019011112586793",29.34,9.00,0,330.93,342.65,13.7,11.3,0.084,282682.4,282682.4,1017,0,0,0,L,1151911521,1,119.75,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995626,183816.00
09/29/2014 09:00,2,0.311,ACTIVE,213.29,423.20,59.996,1411995604,"274151322000068","019011112586793",40.06,11.00,0,332.73,441.24,12.6,10.2,0.062,204332.3,204332.3,1025,0,0,0,L,1151911521,1,119.97,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995627,183817.00
09/29/2014 09:00,2,0.467,ACTIVE,212.38,335.74,60.012,1411995604,"274151322000054","019011112586793",28.61,10.00,0,330.63,342.65,13.5,11.1,0.084,270187.2,270187.2,1016,0,0,0,L,1151911521,1,119.52,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411995628,183818.00
09/29/2014 09:15,1,0.531,ACTIVE,206.7,368.90,60.03,1411996504,"040051121000097","019011112586793",26.49,9,0.151,304.99,441.94,14.0,12.0,0.009,89871,89872.9,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996506,183819.00
09/29/2014 09:15,1,0.592,ACTIVE,206.6,344.16,60.03,1411996504,"040051121000095","019011112586793",23.50,7,0.160,299.08,437.72,13.8,15.2,0.034,80233.2,80234.8,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996507,183820.00
09/29/2014 09:15,1,0.347,ACTIVE,207.0,373.58,60.03,1411996504,"033051125000132","019011112586793",35.11,9,0.158,305.74,440.17,12.1,11.4,0.004,78341.5,78343.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996509,183821.00
09/29/2014 09:15,1,0.329,ACTIVE_NO_POWER,206.3,384.67,60.03,1411996504,"033051125000135","019011112586793",35.67,9,0.000,305.67,441.92,11.6,0.0,0.156,75787.099999964,75788.799999964,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996510,183822.00
09/29/2014 09:15,1,0.543,ACTIVE,206.3,319.65,60.03,1411996504,"040051121000116","019011112586793",26.27,8,0.149,302.02,440.15,14.2,0.5,0.227,88434.300000011,88436.100000011,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996511,183823.00
09/29/2014 09:15,1,0.540,ACTIVE,207.3,388.10,60.03,1411996504,"040051121000068","019011112586793",23.73,7,0.168,306.12,439.22,12.7,16.6,0.001,81407.8,81409.4,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996513,183824.00
09/29/2014 09:15,1,0.375,ACTIVE,206.6,380.37,60.00,1411996504,"033051125000118","019011112586793",40.71,8,0.153,305.99,442.48,15.2,14.3,0.011,100874.7,100877.2,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996514,183825.00
09/29/2014 09:15,1,0.394,ACTIVE,206.5,398.38,60.03,1411996504,"033051125000150","019011112586793",40.16,8,0.159,304.17,443.13,15.7,16.0,0.003,99930.800000012,99933.300000012,14,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996515,183826.00
09/29/2014 09:15,1,0.514,ACTIVE,206.5,333.34,60.03,1411996504,"040051121000185","019011112586793",24.94,8,0.153,302.80,439.93,12.7,12.4,0.087,90592.2,90593.899999988,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996516,183827.00
09/29/2014 09:15,1,0.488,ACTIVE,206.6,350.27,60.00,1411996504,"040051121000195","019011112586793",25.26,8,0.169,306.67,441.72,12.2,14.9,0.042,88746.400000001,88748.100000001,11,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996518,183828.00
09/29/2014 09:15,2,0.578,ACTIVE,212.16,339.04,60.012,1411996504,"274151322000083","019011112586793",29.12,10.00,0,317.70,343.55,17.0,14.5,0.106,272220.1,272220.1,1017,0,0,0,L,1151911521,1,119.52,122.91,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996519,183829.00
09/29/2014 09:15,2,0.592,ACTIVE,212.61,339.04,60.017,1411996504,"274151322000076","019011112586793",30.10,10.00,0,321.61,344.15,18.0,15.5,0.110,285181.0,285181.0,1015,0,0,0,L,1151911521,1,119.75,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996520,183830.00
09/29/2014 09:15,2,0.355,ACTIVE,212.38,430.42,60.017,1411996504,"274151322000094","019011112586793",40.83,10.70,0,331.83,436.13,15.0,12.5,0.088,206086.3,206086.3,1025,0,0,0,L,1151911521,1,119.30,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996521,183831.00
09/29/2014 09:15,2,0.596,ACTIVE,212.16,336.94,60.017,1411996504,"274151322000052","019011112586793",29.26,10.00,0,317.10,343.85,17.7,15.1,0.115,273536.0,273536.0,1016,0,0,0,L,1151911521,1,119.07,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996522,183832.00
09/29/2014 09:15,2,0.582,ACTIVE,212.61,338.44,60.033,1411996504,"274151322000085","019011112586793",29.38,10.00,0,318.00,343.55,17.3,14.8,0.106,272784.4,272784.4,1019,0,0,0,L,1151911521,1,120.20,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996523,183833.00
09/29/2014 09:15,2,0.580,ACTIVE,212.16,334.54,60.022,1411996504,"274151322000087","019011112586793",28.80,12.70,0,318.30,343.25,16.9,14.4,0.088,259128.4,259128.4,1016,0,0,0,L,1151911521,1,119.52,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996524,183834.00
09/29/2014 09:15,2,0.559,ACTIVE,211.70,337.24,59.985,1411996504,"274151322000088","019011112586793",28.75,10.00,0,317.70,343.25,16.4,13.9,0.097,265017.5,265017.5,1016,0,0,0,L,1151911521,1,119.97,122.46,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996524,183835.00
09/29/2014 09:15,2,0.570,ACTIVE,212.16,337.84,60.028,1411996504,"274151322000095","019011112586793",30.14,9.30,0,317.70,343.25,17.4,14.9,0.102,282685.5,282685.5,1018,0,0,0,L,1151911521,1,119.75,122.68,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996525,183836.00
09/29/2014 09:15,2,0.377,ACTIVE,212.83,428.31,60.017,1411996504,"274151322000068","019011112586793",40.24,12.00,0,331.83,438.23,15.2,12.7,0.084,204335.1,204335.1,1026,0,0,0,L,1151911521,1,119.97,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996526,183837.00
09/29/2014 09:15,2,0.572,ACTIVE,212.16,334.54,60.049,1411996504,"274151322000054","019011112586793",29.64,10.30,0,318.00,343.55,17.2,14.7,0.102,270190.2,270190.2,1017,0,0,0,L,1151911521,1,119.52,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411996527,183838.00
09/29/2014 09:30,1,0.763,ACTIVE,206.3,424.68,60.03,1411997404,"040051121000097","019011112586793",27.11,9,0.167,305.96,440.54,20.6,16.8,0.004,89872.9,89875.6,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997407,183839.00
09/29/2014 09:30,1,0.821,ACTIVE,206.4,375.33,60.03,1411997404,"040051121000095","019011112586793",23.96,8,0.202,303.54,437.60,19.5,17.0,0.110,80234.8,80237,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997408,183840.00
09/29/2014 09:30,1,0.491,ACTIVE,206.9,424.61,60.03,1411997404,"033051125000132","019011112586793",36.36,9,0.175,308.99,440.31,17.7,16.8,0.001,78343.3,78345.5,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997409,183841.00
09/29/2014 09:30,1,0.494,ACTIVE,206.4,369.89,60.03,1411997404,"033051125000135","019011112586793",35.99,9,0.152,308.40,441.85,17.7,12.8,0.197,75788.799999964,75791.099999964,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997411,183842.00
09/29/2014 09:30,1,0.792,ACTIVE,206.5,359.10,60.03,1411997404,"040051121000116","019011112586793",26.80,8,0.158,303.67,439.12,21.1,12.9,0.063,88436.100000011,88438.600000011,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997412,183843.00
09/29/2014 09:30,1,0.788,ACTIVE,206.7,394.20,60.07,1411997404,"040051121000068","019011112586793",24.29,8,0.153,307.44,439.81,19.0,13.3,0.007,81409.4,81411.8,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997413,183844.00
09/29/2014 09:30,1,0.574,ACTIVE,206.2,407.70,60.03,1411997404,"033051125000118","019011112586793",40.85,9,0.156,311.09,442.76,23.3,11.3,0.046,100877.2,100880.4,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997415,183845.00
09/29/2014 09:30,1,0.593,ACTIVE,206.5,409.91,60.07,1411997404,"033051125000150","019011112586793",40.65,9,0.144,309.28,441.83,23.9,12.2,0.020,99933.300000012,99936.400000036,16,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997416,183846.00
09/29/2014 09:30,1,0.760,ACTIVE,206.3,398.76,60.03,1411997404,"040051121000185","019011112586793",26.23,8,0.159,306.40,439.84,19.8,15.7,0.006,90593.899999988,90596.300000024,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997417,183847.00
09/29/2014 09:30,1,0.754,ACTIVE,206.9,385.17,60.03,1411997404,"040051121000195","019011112586793",26.10,9,0.168,310.30,441.25,19.5,16.5,0.019,88748.100000001,88750.500000001,13,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997419,183848.00
09/29/2014 09:30,2,0.816,ACTIVE,212.83,341.75,60.001,1411997404,"274151322000083","019011112586793",29.68,10.30,0,327.62,347.16,24.6,21.8,0.168,272223.8,272223.8,1018,0,0,0,L,1151911521,1,119.52,123.59,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997419,183849.00
09/29/2014 09:30,2,0.840,ACTIVE,213.51,337.24,60.022,1411997404,"274151322000076","019011112586793",30.61,10.30,0,328.82,347.46,26.0,23.2,0.168,285185.0,285185.0,1016,0,0,0,L,1151911521,1,119.97,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997420,183850.00
09/29/2014 09:30,2,0.555,ACTIVE,213.06,415.69,60.017,1411997404,"274151322000094","019011112586793",39.34,11.70,0,331.23,442.44,22.1,19.5,0.133,206089.6,206089.6,1026,0,0,0,L,1151911521,1,119.52,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997421,183851.00
09/29/2014 09:30,2,0.826,ACTIVE,212.61,338.14,60.033,1411997404,"274151322000052","019011112586793",30.24,10.30,0,326.42,347.46,25.3,22.5,0.168,273539.8,273539.8,1017,0,0,0,L,1151911521,1,119.07,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997422,183852.00
09/29/2014 09:30,2,0.811,ACTIVE,212.83,337.24,60.038,1411997404,"274151322000085","019011112586793",30.34,10.30,0,326.42,347.16,24.9,22.1,0.159,272788.2,272788.2,1020,0,0,0,L,1151911521,1,119.97,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997423,183853.00
09/29/2014 09:30,2,0.816,ACTIVE,213.06,337.54,60.017,1411997404,"274151322000087","019011112586793",29.50,13.70,0,326.42,346.86,24.4,21.7,0.159,259132.1,259132.1,1017,0,0,0,L,1151911521,1,119.75,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997424,183854.00
09/29/2014 09:30,2,0.801,ACTIVE,212.61,339.95,60.054,1411997404,"274151322000088","019011112586793",29.60,10.30,0,326.42,347.16,24.0,21.3,0.155,265021.0,265021.0,1017,0,0,0,L,1151911521,1,119.97,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997425,183855.00
09/29/2014 09:30,2,0.820,ACTIVE,213.06,337.24,60.028,1411997404,"274151322000095","019011112586793",30.42,10.00,0,327.02,347.46,25.2,22.4,0.159,282689.2,282689.2,1019,0,0,0,L,1151911521,1,119.97,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997426,183856.00
09/29/2014 09:30,2,0.559,ACTIVE,213.74,427.41,60.022,1411997404,"274151322000068","019011112586793",40.49,12.70,0,331.83,451.76,22.9,20.2,0.133,204338.4,204338.4,1027,0,0,0,L,1151911521,1,119.97,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997427,183857.00
09/29/2014 09:30,2,0.820,ACTIVE,212.61,338.14,60.038,1411997404,"274151322000054","019011112586793",30.06,10.70,0,326.72,348.06,25.0,22.2,0.164,270193.9,270193.9,1018,0,0,0,L,1151911521,1,119.75,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411997428,183858.00
09/29/2014 09:45,1,0.951,ACTIVE,206.0,328.41,60.00,1411998303,"040051121000097","019011112586793",27.79,9,0.227,305.14,443.17,26.3,23.6,0.252,89875.6,89881.4,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998306,183859.00
