ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 09:45,1,0.986,ACTIVE,206.0,364.80,60.00,1411998303,"040051121000095","019011112586793",24.68,9,0.183,302.19,440.99,24.2,18.4,0.069,80237,80242.1,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998307,183860.00
09/29/2014 09:45,1,0.616,ACTIVE,205.2,373.20,60.03,1411998303,"033051125000132","019011112586793",36.44,9,0.180,305.78,444.18,22.3,18.1,0.048,78345.5,78350.5,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998308,183861.00
09/29/2014 09:45,1,0.610,ACTIVE,205.9,321.75,60.03,1411998303,"033051125000135","019011112586793",36.54,9,0.194,306.91,445.05,22.1,15.4,0.258,75791.099999964,75796.299999964,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998310,183862.00
09/29/2014 09:45,1,0.987,ACTIVE,206.2,322.87,60.03,1411998303,"040051121000116","019011112586793",26.39,9,0.222,303.58,442.65,25.9,21.2,0.269,88438.600000011,88444.500000011,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998311,183863.00
09/29/2014 09:45,1,0.949,ACTIVE,206.8,394.67,60.03,1411998303,"040051121000068","019011112586793",24.72,9,0.141,305.24,442.77,23.3,12.5,0.143,81411.8,81416.9,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998312,183864.00
09/29/2014 09:45,1,0.706,ACTIVE,206.3,433.55,60.00,1411998303,"033051125000118","019011112586793",40.97,9,0.187,310.63,444.66,28.8,19.0,0.048,100880.4,100887.5,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998314,183865.00
09/29/2014 09:45,1,0.710,ACTIVE,206.0,373.40,60.03,1411998303,"033051125000150","019011112586793",41.15,9,0.263,308.28,444.12,29.1,35.2,0.102,99936.400000036,99943.5,18,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998315,183866.00
09/29/2014 09:45,1,0.937,ACTIVE,206.1,327.35,60.03,1411998303,"040051121000185","019011112586793",25.99,8,0.184,303.52,442.71,24.2,27.7,0.213,90596.300000024,90601.7,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998316,183867.00
09/29/2014 09:45,1,0.912,ACTIVE,205.6,343.39,60.03,1411998303,"040051121000195","019011112586793",26.50,9,0.220,308.57,443.70,24.0,30.3,0.143,88750.500000001,88756.200000001,15,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998317,183868.00
09/29/2014 09:45,2,1.027,ACTIVE,212.16,337.24,60.006,1411998303,"274151322000083","019011112586793",30.14,11.00,0,323.72,361.59,31.4,28.4,0.217,272231.3,272231.3,1019,0,0,0,L,1151911521,1,119.30,122.91,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998318,183869.00
09/29/2014 09:45,2,1.062,ACTIVE,212.61,338.14,60.022,1411998303,"274151322000076","019011112586793",30.81,10.70,0,329.43,365.80,33.2,30.1,0.225,285193.0,285193.0,1017,0,0,0,L,1151911521,1,119.52,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998319,183870.00
09/29/2014 09:45,2,0.709,ACTIVE,212.16,423.20,60.022,1411998303,"274151322000094","019011112586793",39.68,12.30,0,327.92,463.78,28.4,25.4,0.186,206096.4,206096.4,1027,0,0,0,L,1151911521,1,119.07,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998320,183871.00
09/29/2014 09:45,2,1.045,ACTIVE,211.93,336.34,60.012,1411998303,"274151322000052","019011112586793",30.18,11.00,0,324.02,361.59,31.9,28.9,0.212,273547.5,273547.5,1018,0,0,0,L,1151911521,1,118.62,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998321,183872.00
09/29/2014 09:45,2,1.035,ACTIVE,212.16,339.04,60.033,1411998303,"274151322000085","019011112586793",30.24,11.00,0,326.12,361.89,31.8,28.7,0.208,272795.8,272795.8,1021,0,0,0,L,1151911521,1,119.75,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998322,183873.00
09/29/2014 09:45,2,1.025,ACTIVE,212.16,336.04,60.017,1411998303,"274151322000087","019011112586793",29.82,14.70,0,321.91,361.29,31.0,28.0,0.199,259139.5,259139.5,1018,0,0,0,L,1151911521,1,119.52,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998323,183874.00
09/29/2014 09:45,2,1.004,ACTIVE,211.93,336.94,60.012,1411998303,"274151322000088","019011112586793",30.04,11.00,0,322.21,360.99,30.6,27.6,0.194,265028.4,265028.4,1018,0,0,0,L,1151911521,1,119.52,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998324,183875.00
09/29/2014 09:45,2,1.041,ACTIVE,212.16,340.85,60.043,1411998303,"274151322000095","019011112586793",30.61,10.70,0,328.82,361.89,32.3,29.2,0.217,282697.0,282697.0,1020,0,0,0,L,1151911521,1,119.52,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998325,183876.00
09/29/2014 09:45,2,0.688,ACTIVE,212.83,440.34,60.012,1411998303,"274151322000068","019011112586793",41.49,13.70,0,329.43,463.48,28.8,25.9,0.177,204345.4,204345.4,1028,0,0,0,L,1151911521,1,119.52,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998326,183877.00
09/29/2014 09:45,2,1.027,ACTIVE,211.93,342.95,60.049,1411998303,"274151322000054","019011112586793",30.42,11.30,0,321.91,361.89,31.7,28.6,0.203,270201.6,270201.6,1019,0,0,0,L,1151911521,1,119.52,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411998327,183878.00
09/29/2014 10:00,1,0.965,ACTIVE,206.1,409.22,60.03,1411999205,"040051121000097","019011112586793",27.64,9,0.169,305.10,441.73,26.5,14.2,0.016,89881.4,89886.5,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999207,183879.00
09/29/2014 10:00,1,1.010,ACTIVE,205.6,329.12,60.00,1411999205,"040051121000095","019011112586793",24.40,9,0.192,302.67,438.71,24.5,19.5,0.277,80242.1,80246.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999208,183880.00
09/29/2014 10:00,1,0.619,ACTIVE,206.1,418.76,60.03,1411999205,"033051125000132","019011112586793",36.54,10,0.187,306.06,440.61,22.5,16.2,0.007,78350.5,78354.7,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999209,183881.00
09/29/2014 10:00,1,0.617,ACTIVE,206.0,373.36,60.03,1411999205,"033051125000135","019011112586793",36.56,9,0.201,307.88,442.73,22.4,14.7,0.041,75796.299999964,75800.599999964,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999211,183882.00
09/29/2014 10:00,1,0.985,ACTIVE,206.0,365.51,60.00,1411999205,"040051121000116","019011112586793",27.06,9,0.198,303.61,440.34,26.5,21.5,0.228,88444.500000011,88449.400000011,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999212,183883.00
09/29/2014 10:00,1,0.976,ACTIVE,206.4,363.46,60.00,1411999205,"040051121000068","019011112586793",24.53,9,0.181,308.54,440.71,23.8,24.8,0.098,81416.9,81421.3,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999213,183884.00
09/29/2014 10:00,1,0.719,ACTIVE,205.8,421.53,60.03,1411999205,"033051125000118","019011112586793",41.19,9,0.188,310.14,444.48,29.4,25.9,0.028,100887.5,100893.4,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999215,183885.00
09/29/2014 10:00,1,0.732,ACTIVE,205.9,413.13,60.03,1411999205,"033051125000150","019011112586793",40.99,9,0.198,308.66,443.60,29.8,26.3,0.032,99943.5,99949.300000012,20,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999216,183886.00
09/29/2014 10:00,1,0.952,ACTIVE,205.9,330.72,60.03,1411999205,"040051121000185","019011112586793",26.29,9,0.217,305.58,440.70,24.9,28.7,0.200,90601.7,90606.300000024,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999217,183887.00
09/29/2014 10:00,1,0.954,ACTIVE,205.6,391.62,60.03,1411999205,"040051121000195","019011112586793",26.00,9,0.193,311.92,442.07,24.7,13.0,0.027,88756.200000001,88760.900000001,17,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999219,183888.00
09/29/2014 10:00,2,1.029,ACTIVE,212.38,344.15,59.990,1411999205,"274151322000083","019011112586793",30.22,11.30,0,326.42,352.27,31.6,28.6,0.212,272237.8,272237.8,1020,0,0,0,L,1151911521,1,119.30,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999220,183889.00
09/29/2014 10:00,2,1.072,ACTIVE,213.29,345.36,60.006,1411999205,"274151322000076","019011112586793",30.71,11.30,0,327.62,354.97,33.4,30.3,0.225,285199.9,285199.9,1018,0,0,0,L,1151911521,1,119.52,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999221,183890.00
09/29/2014 10:00,2,0.707,ACTIVE,212.61,430.72,60.012,1411999205,"274151322000094","019011112586793",40.14,13.00,0,327.02,448.45,28.7,25.8,0.190,206102.2,206102.2,1028,0,0,0,L,1151911521,1,119.07,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999222,183891.00
09/29/2014 10:00,2,1.055,ACTIVE,212.16,342.65,60.017,1411999205,"274151322000052","019011112586793",30.08,11.30,0,326.42,352.27,32.1,29.1,0.217,273554.1,273554.1,1019,0,0,0,L,1151911521,1,118.84,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999223,183892.00
09/29/2014 10:00,2,1.043,ACTIVE,212.83,342.95,60.049,1411999205,"274151322000085","019011112586793",30.22,11.30,0,326.72,352.27,31.9,28.9,0.212,272802.4,272802.4,1022,0,0,0,L,1151911521,1,119.97,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999224,183893.00
09/29/2014 10:00,2,1.035,ACTIVE,212.61,342.35,60.017,1411999205,"274151322000087","019011112586793",29.68,15.50,0,326.72,351.97,31.1,28.1,0.203,259146.0,259146.0,1019,0,0,0,L,1151911521,1,119.30,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999225,183894.00
09/29/2014 10:00,2,1.018,ACTIVE,212.16,345.06,60.017,1411999205,"274151322000088","019011112586793",29.76,11.30,0,326.42,351.67,30.6,27.7,0.199,265034.7,265034.7,1019,0,0,0,L,1151911521,1,119.75,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999225,183895.00
09/29/2014 10:00,2,1.041,ACTIVE,212.38,342.35,60.017,1411999205,"274151322000095","019011112586793",30.79,11.00,0,327.02,352.27,32.5,29.4,0.217,282703.7,282703.7,1021,0,0,0,L,1151911521,1,119.52,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999226,183896.00
09/29/2014 10:00,2,0.711,ACTIVE,213.06,433.42,60.001,1411999205,"274151322000068","019011112586793",40.63,14.00,0,327.92,452.36,29.4,26.4,0.181,204351.3,204351.3,1029,0,0,0,L,1151911521,1,119.97,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999227,183897.00
09/29/2014 10:00,2,1.031,ACTIVE,212.16,340.55,60.012,1411999205,"274151322000054","019011112586793",30.38,11.70,0,325.82,352.57,31.7,28.7,0.212,270208.1,270208.1,1020,0,0,0,L,1151911521,1,119.52,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1411999228,183898.00
09/29/2014 10:15,1,0.824,ACTIVE,206.7,334.06,60.00,1412000104,"040051121000097","019011112586793",27.42,9,0.207,305.74,441.32,22.4,25.9,0.239,89886.5,89891.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000106,183899.00
09/29/2014 10:15,1,0.881,ACTIVE,206.3,363.76,60.00,1412000104,"040051121000095","019011112586793",24.00,9,0.186,302.27,438.81,21.0,23.2,0.214,80246.4,80250.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000107,183900.00
09/29/2014 10:15,1,0.552,ACTIVE,206.5,386.85,60.00,1412000104,"033051125000132","019011112586793",36.13,9,0.156,307.52,441.73,19.8,14.2,0.017,78354.7,78359.1,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000109,183901.00
09/29/2014 10:15,1,0.527,ACTIVE,206.2,417.51,60.00,1412000104,"033051125000135","019011112586793",36.05,9,0.168,308.21,442.81,18.9,12.5,0.044,75800.599999964,75805.099999964,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000110,183902.00
09/29/2014 10:15,1,0.832,ACTIVE,206.0,340.44,60.00,1412000104,"040051121000116","019011112586793",27.14,9,0.173,302.34,440.31,22.4,26.1,0.160,88449.400000011,88454.400000011,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000111,183903.00
09/29/2014 10:15,1,0.849,ACTIVE,206.5,333.24,60.00,1412000104,"040051121000068","019011112586793",23.82,9,0.156,308.06,440.88,20.1,24.1,0.251,81421.3,81425.8,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000113,183904.00
09/29/2014 10:15,1,0.607,ACTIVE,206.4,349.70,60.00,1412000104,"033051125000118","019011112586793",40.95,9,0.229,309.17,444.44,24.7,30.8,0.140,100893.4,100899.6,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000114,183905.00
09/29/2014 10:15,1,0.619,ACTIVE,206.1,334.76,60.00,1412000104,"033051125000150","019011112586793",40.81,9,0.219,309.53,443.68,25.1,29.8,0.197,99949.300000012,99955.400000036,22,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000115,183906.00
09/29/2014 10:15,1,0.803,ACTIVE,206.3,345.54,60.00,1412000104,"040051121000185","019011112586793",25.93,9,0.167,307.38,440.67,20.7,15.8,0.107,90606.300000024,90611.000000012,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000116,183907.00
09/29/2014 10:15,1,0.787,ACTIVE,206.7,360.07,60.00,1412000104,"040051121000195","019011112586793",26.05,9,0.165,308.50,442.09,20.4,14.2,0.074,88760.900000001,88765.800000001,19,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000118,183908.00
09/29/2014 10:15,2,0.885,ACTIVE,212.38,342.35,59.985,1412000104,"274151322000083","019011112586793",30.16,11.70,0,327.02,354.37,27.0,24.2,0.181,272244.6,272244.6,1021,0,0,0,L,1151911521,1,119.30,123.14,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000119,183909.00
09/29/2014 10:15,2,0.916,ACTIVE,212.83,342.95,59.990,1412000104,"274151322000076","019011112586793",30.71,11.30,0,327.62,356.48,28.5,25.6,0.203,285207.0,285207.0,1019,0,0,0,L,1151911521,1,119.75,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000120,183910.00
09/29/2014 10:15,2,0.598,ACTIVE,212.38,427.71,59.990,1412000104,"274151322000094","019011112586793",40.28,13.00,0,330.63,447.55,24.4,21.6,0.159,206108.2,206108.2,1029,0,0,0,L,1151911521,1,119.07,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000121,183911.00
09/29/2014 10:15,2,0.900,ACTIVE,211.93,339.34,59.980,1412000104,"274151322000052","019011112586793",30.22,11.30,0,328.52,354.67,27.6,24.7,0.177,273561.0,273561.0,1020,0,0,0,L,1151911521,1,119.07,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000122,183912.00
09/29/2014 10:15,2,0.900,ACTIVE,212.16,341.45,59.990,1412000104,"274151322000085","019011112586793",29.90,11.30,0,326.42,354.37,27.3,24.5,0.181,272809.2,272809.2,1023,0,0,0,L,1151911521,1,119.97,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000123,183913.00
09/29/2014 10:15,2,0.893,ACTIVE,212.38,341.75,59.990,1412000104,"274151322000087","019011112586793",29.60,16.00,0,328.82,354.07,26.7,23.9,0.168,259152.6,259152.6,1020,0,0,0,L,1151911521,1,119.52,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000124,183914.00
09/29/2014 10:15,2,0.865,ACTIVE,211.93,338.44,59.990,1412000104,"274151322000088","019011112586793",29.78,11.30,0,328.82,354.07,26.1,23.3,0.159,265041.2,265041.2,1020,0,0,0,L,1151911521,1,119.75,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000125,183915.00
09/29/2014 10:15,2,0.902,ACTIVE,212.38,340.25,60.012,1412000104,"274151322000095","019011112586793",30.40,11.00,0,328.52,355.28,27.9,25.0,0.177,282710.7,282710.7,1022,0,0,0,L,1151911521,1,119.75,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000126,183916.00
09/29/2014 10:15,2,0.609,ACTIVE,212.83,432.82,59.980,1412000104,"274151322000068","019011112586793",40.65,14.00,0,330.93,452.36,25.1,22.3,0.146,204357.5,204357.5,1030,0,0,0,L,1151911521,1,119.97,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000127,183917.00
09/29/2014 10:15,2,0.889,ACTIVE,212.38,340.55,59.990,1412000104,"274151322000054","019011112586793",30.24,11.70,0,325.82,354.67,27.3,24.4,0.172,270214.9,270214.9,1021,0,0,0,L,1151911521,1,119.52,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412000128,183918.00
09/29/2014 10:30,1,0.688,ACTIVE,205.8,385.10,60.03,1412001004,"040051121000097","019011112586793",27.22,9,0.154,305.26,441.45,18.6,12.0,0.010,89891.6,89895.8,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001007,183919.00
09/29/2014 10:30,1,0.757,ACTIVE,205.8,326.58,60.03,1412001004,"040051121000095","019011112586793",23.58,8,0.130,302.76,438.25,17.7,15.0,0.154,80250.8,80254.3,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001008,183920.00
09/29/2014 10:30,1,0.455,ACTIVE,206.6,328.54,60.03,1412001004,"033051125000132","019011112586793",35.49,9,0.147,308.29,440.56,16.1,11.9,0.251,78359.1,78362.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001009,183921.00
09/29/2014 10:30,1,0.442,ACTIVE,205.7,341.26,60.03,1412001004,"033051125000135","019011112586793",35.88,9,0.155,308.53,442.28,15.7,13.7,0.109,75805.099999964,75808.599999964,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001011,183922.00
09/29/2014 10:30,1,0.704,ACTIVE,206.0,433.83,60.03,1412001004,"040051121000116","019011112586793",26.92,9,0.077,303.33,439.50,18.8,13.4,0.042,88454.400000011,88458.500000011,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001012,183923.00
09/29/2014 10:30,1,0.708,ACTIVE,206.2,338.22,60.03,1412001004,"040051121000068","019011112586793",23.98,9,0.161,307.25,439.98,16.9,15.6,0.122,81425.8,81429.4,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001013,183924.00
09/29/2014 10:30,1,0.512,ACTIVE,206.0,346.99,60.03,1412001004,"033051125000118","019011112586793",40.52,9,0.175,309.27,443.45,20.6,16.6,0.164,100899.6,100904.6,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001014,183925.00
09/29/2014 10:30,1,0.522,ACTIVE,206.4,344.62,60.03,1412001004,"033051125000150","019011112586793",40.84,9,0.183,307.28,442.31,21.2,24.2,0.166,99955.400000036,99960.300000012,24,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001016,183926.00
09/29/2014 10:30,1,0.684,ACTIVE,206.0,384.57,60.03,1412001004,"040051121000185","019011112586793",25.48,8,0.115,306.28,440.02,17.3,16.9,0.137,90611.000000012,90614.800000024,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001017,183927.00
09/29/2014 10:30,1,0.660,ACTIVE,205.7,345.75,60.03,1412001004,"040051121000195","019011112586793",25.89,9,0.171,309.35,441.52,17.0,16.9,0.113,88765.800000001,88769.800000001,21,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001018,183928.00
09/29/2014 10:30,2,0.746,ACTIVE,213.51,337.54,60.038,1412001004,"274151322000083","019011112586793",29.76,11.30,0,328.82,349.26,22.4,19.7,0.146,272250.0,272250.0,1022,0,0,0,L,1151911521,1,119.52,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001019,183929.00
09/29/2014 10:30,2,0.766,ACTIVE,213.74,338.44,60.006,1412001004,"274151322000076","019011112586793",30.45,11.00,0,328.82,350.47,23.7,20.9,0.159,285212.8,285212.8,1020,0,0,0,L,1151911521,1,119.97,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001020,183930.00
09/29/2014 10:30,2,0.504,ACTIVE,212.83,419.60,60.033,1412001004,"274151322000094","019011112586793",39.60,12.70,0,329.43,443.94,20.2,17.6,0.124,206113.1,206113.1,1030,0,0,0,L,1151911521,1,119.52,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001021,183931.00
09/29/2014 10:30,2,0.760,ACTIVE,212.83,339.04,60.038,1412001004,"274151322000052","019011112586793",29.94,11.00,0,326.12,349.56,23.1,20.3,0.141,273566.6,273566.6,1021,0,0,0,L,1151911521,1,119.30,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001022,183932.00
09/29/2014 10:30,2,0.746,ACTIVE,213.51,340.55,60.033,1412001004,"274151322000085","019011112586793",29.92,11.30,0,328.52,349.26,22.6,19.9,0.141,272814.7,272814.7,1024,0,0,0,L,1151911521,1,120.20,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001023,183933.00
09/29/2014 10:30,2,0.748,ACTIVE,213.29,337.54,60.043,1412001004,"274151322000087","019011112586793",29.28,16.30,0,326.12,349.56,22.2,19.5,0.128,259158.0,259158.0,1021,0,0,0,L,1151911521,1,119.75,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001024,183934.00
09/29/2014 10:30,2,0.727,ACTIVE,212.83,337.54,60.054,1412001004,"274151322000088","019011112586793",29.38,11.30,0,325.82,348.96,21.6,18.9,0.128,265046.4,265046.4,1021,0,0,0,L,1151911521,1,119.97,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001025,183935.00
09/29/2014 10:30,2,0.758,ACTIVE,213.29,337.54,60.049,1412001004,"274151322000095","019011112586793",29.92,11.00,0,326.72,349.26,22.9,20.2,0.137,282716.3,282716.3,1023,0,0,0,L,1151911521,1,119.97,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001026,183936.00
09/29/2014 10:30,2,0.521,ACTIVE,213.96,420.20,60.033,1412001004,"274151322000068","019011112586793",39.52,13.70,0,329.13,444.54,20.9,18.3,0.119,204362.6,204362.6,1031,0,0,0,L,1151911521,1,119.97,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001027,183937.00
09/29/2014 10:30,2,0.746,ACTIVE,213.06,337.84,59.996,1412001004,"274151322000054","019011112586793",29.90,11.70,0,326.72,349.56,22.6,19.8,0.141,270220.4,270220.4,1022,0,0,0,L,1151911521,1,119.75,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001028,183938.00
09/29/2014 10:45,1,0.621,ACTIVE,206.3,380.21,60.03,1412001904,"040051121000097","019011112586793",27.28,9,0.164,305.77,440.80,16.8,16.8,0.011,89895.8,89899.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001907,183939.00
09/29/2014 10:45,1,0.689,ACTIVE,206.8,376.92,60.03,1412001904,"040051121000095","019011112586793",23.61,8,0.162,304.17,437.72,16.2,16.9,0.007,80254.3,80257.3,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001908,183940.00
09/29/2014 10:45,1,0.405,ACTIVE,207.0,321.40,60.03,1412001904,"033051125000132","019011112586793",35.85,9,0.135,307.22,440.30,14.4,15.5,0.278,78362.6,78365.5,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001909,183941.00
09/29/2014 10:45,1,0.398,ACTIVE,206.5,388.81,60.03,1412001904,"033051125000135","019011112586793",35.59,9,0.172,307.59,441.85,14.0,15.5,0.005,75808.599999964,75811.699999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001911,183942.00
09/29/2014 10:45,1,0.639,ACTIVE,206.5,400.55,60.03,1412001904,"040051121000116","019011112586793",26.61,8,0.162,304.82,439.41,16.9,13.3,0.002,88458.500000011,88461.800000011,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001912,183943.00
09/29/2014 10:45,1,0.639,ACTIVE,206.4,400.78,60.03,1412001904,"040051121000068","019011112586793",23.61,9,0.158,307.61,439.90,15.0,15.4,0.001,81429.4,81432.4,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001913,183944.00
09/29/2014 10:45,1,0.450,ACTIVE,206.0,396.27,60.03,1412001904,"033051125000118","019011112586793",40.69,9,0.152,308.83,443.27,18.2,14.7,0.008,100904.6,100908.8,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001914,183945.00
09/29/2014 10:45,1,0.469,ACTIVE,206.2,322.90,60.03,1412001904,"033051125000150","019011112586793",40.40,9,0.186,306.91,441.99,18.8,23.0,0.241,99960.300000012,99964.600000024,26,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001916,183946.00
09/29/2014 10:45,1,0.607,ACTIVE_NO_POWER,206.6,424.82,60.07,1412001904,"040051121000185","019011112586793",25.34,8,0.000,308.52,440.06,15.3,0.0,0.000,90614.800000024,90617.800000024,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001917,183947.00
09/29/2014 10:45,1,0.587,ACTIVE,206.8,404.27,60.03,1412001904,"040051121000195","019011112586793",25.24,9,0.146,310.03,441.34,14.7,14.8,0.001,88769.800000001,88772.900000001,23,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001919,183948.00
09/29/2014 10:45,2,0.682,ACTIVE,212.83,337.84,60.038,1412001904,"274151322000083","019011112586793",29.50,11.30,0,327.32,348.36,20.3,17.7,0.133,272254.8,272254.8,1023,0,0,0,L,1151911521,1,119.75,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001920,183949.00
09/29/2014 10:45,2,0.701,ACTIVE,213.74,337.54,60.033,1412001904,"274151322000076","019011112586793",30.14,10.70,0,330.03,348.96,21.4,18.8,0.141,285217.8,285217.8,1021,0,0,0,L,1151911521,1,119.97,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001921,183950.00
09/29/2014 10:45,2,0.457,ACTIVE,213.06,417.19,60.033,1412001904,"274151322000094","019011112586793",39.36,12.70,0,333.33,445.45,18.2,15.7,0.115,206117.3,206117.3,1031,0,0,0,L,1151911521,1,119.52,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001921,183951.00
09/29/2014 10:45,2,0.691,ACTIVE,213.29,335.14,60.033,1412001904,"274151322000052","019011112586793",29.96,11.00,0,328.22,348.36,21.0,18.3,0.115,273571.5,273571.5,1022,0,0,0,L,1151911521,1,119.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001922,183952.00
09/29/2014 10:45,2,0.684,ACTIVE,213.06,337.84,60.038,1412001904,"274151322000085","019011112586793",29.64,11.00,0,328.52,348.36,20.5,17.8,0.119,272819.5,272819.5,1025,0,0,0,L,1151911521,1,120.42,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001923,183953.00
09/29/2014 10:45,2,0.684,ACTIVE,213.06,336.34,60.017,1412001904,"274151322000087","019011112586793",29.16,16.70,0,330.33,348.36,20.2,17.6,0.119,259162.7,259162.7,1022,0,0,0,L,1151911521,1,119.97,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001924,183954.00
09/29/2014 10:45,2,0.660,ACTIVE,212.38,339.04,60.038,1412001904,"274151322000088","019011112586793",29.20,11.00,0,329.13,348.06,19.5,16.9,0.124,265051.0,265051.0,1022,0,0,0,L,1151911521,1,120.20,122.91,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001925,183955.00
09/29/2014 10:45,2,0.686,ACTIVE,213.06,338.14,60.033,1412001904,"274151322000095","019011112586793",29.92,10.70,0,329.73,348.36,20.8,18.2,0.137,282721.2,282721.2,1024,0,0,0,L,1151911521,1,120.20,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001926,183956.00
09/29/2014 10:45,2,0.473,ACTIVE,213.74,421.40,60.038,1412001904,"274151322000068","019011112586793",39.66,13.30,0,333.33,446.95,19.1,16.5,0.110,204367.0,204367.0,1032,0,0,0,L,1151911521,1,119.97,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001927,183957.00
09/29/2014 10:45,2,0.684,ACTIVE,213.06,337.54,60.038,1412001904,"274151322000054","019011112586793",29.54,11.30,0,326.42,348.36,20.5,17.8,0.128,270225.2,270225.2,1023,0,0,0,L,1151911521,1,119.97,123.14,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412001928,183958.00
09/29/2014 11:00,1,0.930,ACTIVE,207.3,390.92,60.03,1412002804,"040051121000097","019011112586793",27.72,9,0.208,306.14,441.52,25.6,32.1,0.029,89899.4,89903.4,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002806,183959.00
09/29/2014 11:00,1,0.979,ACTIVE,207.2,352.28,60.03,1412002804,"040051121000095","019011112586793",24.39,8,0.175,304.16,438.71,23.7,17.5,0.106,80257.3,80260.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002808,183960.00
09/29/2014 11:00,1,0.598,ACTIVE,207.9,401.59,60.03,1412002804,"033051125000132","019011112586793",36.80,9,0.175,309.59,440.52,21.9,14.9,0.014,78365.5,78368.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002809,183961.00
09/29/2014 11:00,1,0.604,ACTIVE,207.2,361.55,60.00,1412002804,"033051125000135","019011112586793",36.53,9,0.188,308.29,442.69,21.9,14.4,0.272,75811.699999988,75815.199999988,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002810,183962.00
09/29/2014 11:00,1,0.949,ACTIVE,207.2,330.13,60.03,1412002804,"040051121000116","019011112586793",27.38,8,0.206,305.03,440.30,25.8,29.1,0.218,88461.800000011,88465.800000011,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002811,183963.00
09/29/2014 11:00,1,0.944,ACTIVE,207.1,382.42,60.03,1412002804,"040051121000068","019011112586793",24.65,9,0.198,307.95,440.51,23.1,23.9,0.026,81432.4,81435.9,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002813,183964.00
09/29/2014 11:00,1,0.699,ACTIVE,207.3,344.60,60.00,1412002804,"033051125000118","019011112586793",41.11,9,0.241,309.32,443.46,28.6,32.1,0.268,100908.8,100913.7,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002814,183965.00
09/29/2014 11:00,1,0.710,ACTIVE,206.9,332.46,60.00,1412002804,"033051125000150","019011112586793",41.28,9,0.263,307.87,442.10,29.2,34.8,0.323,99964.600000024,99969.400000036,28,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002815,183966.00
09/29/2014 11:00,1,0.927,ACTIVE,207.4,347.31,60.00,1412002804,"040051121000185","019011112586793",26.34,8,0.212,307.09,440.71,24.3,27.1,0.110,90617.800000024,90621.600000036,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002817,183967.00
09/29/2014 11:00,1,0.924,ACTIVE,207.5,317.52,60.03,1412002804,"040051121000195","019011112586793",26.19,9,0.196,310.14,441.93,24.1,25.8,0.261,88772.900000001,88776.700000001,25,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002818,183968.00
09/29/2014 11:00,2,0.994,ACTIVE,214.41,342.65,60.001,1412002804,"274151322000083","019011112586793",30.30,11.00,0,330.33,353.77,30.5,27.5,0.208,272260.2,272260.2,1024,0,0,0,L,1151911521,1,119.97,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002819,183969.00
09/29/2014 11:00,2,1.029,ACTIVE,215.32,341.45,60.012,1412002804,"274151322000076","019011112586793",30.87,10.70,0,331.53,354.97,32.1,29.1,0.208,285223.5,285223.5,1022,0,0,0,L,1151911521,1,120.42,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002820,183970.00
09/29/2014 11:00,2,0.670,ACTIVE,214.41,431.62,60.022,1412002804,"274151322000094","019011112586793",40.75,12.70,0,330.93,448.15,27.6,24.7,0.186,206122.1,206122.1,1032,0,0,0,L,1151911521,1,119.97,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002821,183971.00
09/29/2014 11:00,2,1.016,ACTIVE,214.19,339.95,60.006,1412002804,"274151322000052","019011112586793",30.24,10.70,0,327.92,354.07,31.1,28.1,0.199,273577.0,273577.0,1023,0,0,0,L,1151911521,1,119.75,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002822,183972.00
09/29/2014 11:00,2,0.994,ACTIVE,214.41,340.55,59.985,1412002804,"274151322000085","019011112586793",30.51,11.00,0,330.33,354.07,30.7,27.7,0.194,272825.0,272825.0,1026,0,0,0,L,1151911521,1,120.88,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002823,183973.00
09/29/2014 11:00,2,0.990,ACTIVE,214.64,340.55,60.006,1412002804,"274151322000087","019011112586793",29.98,16.70,0,329.13,353.77,30.1,27.2,0.194,259168.1,259168.1,1023,0,0,0,L,1151911521,1,120.42,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002824,183974.00
09/29/2014 11:00,2,0.979,ACTIVE,213.96,340.25,60.006,1412002804,"274151322000088","019011112586793",29.82,10.70,0,329.73,353.17,29.6,26.7,0.194,265056.2,265056.2,1023,0,0,0,L,1151911521,1,120.65,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002825,183975.00
09/29/2014 11:00,2,1.016,ACTIVE,214.41,343.85,60.006,1412002804,"274151322000095","019011112586793",30.53,10.70,0,328.82,353.77,31.4,28.4,0.208,282726.7,282726.7,1025,0,0,0,L,1151911521,1,120.65,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002826,183976.00
09/29/2014 11:00,2,0.689,ACTIVE,215.09,429.82,59.990,1412002804,"274151322000068","019011112586793",40.43,13.30,0,331.53,451.16,28.1,25.2,0.172,204371.9,204371.9,1033,0,0,0,L,1151911521,1,120.88,124.72,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002827,183977.00
09/29/2014 11:00,2,1.006,ACTIVE,214.19,341.15,60.012,1412002804,"274151322000054","019011112586793",30.10,11.30,0,330.03,354.07,30.6,27.6,0.208,270230.6,270230.6,1024,0,0,0,L,1151911521,1,120.42,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412002828,183978.00
09/29/2014 11:15,1,0.760,ACTIVE,207.4,330.58,60.00,1412003704,"040051121000097","019011112586793",27.63,9,0.201,308.86,441.69,20.9,13.6,0.265,89903.4,89908.1,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003707,183979.00
09/29/2014 11:15,1,0.823,ACTIVE,206.8,381.59,60.00,1412003704,"040051121000095","019011112586793",23.97,8,0.180,304.15,438.27,19.6,17.7,0.014,80260.7,80264.5,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003708,183980.00
09/29/2014 11:15,1,0.495,ACTIVE,208.1,372.37,60.00,1412003704,"033051125000132","019011112586793",36.21,9,0.185,308.65,440.53,17.8,14.9,0.136,78368.9,78372.7,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003709,183981.00
09/29/2014 11:15,1,0.486,ACTIVE,207.3,326.56,60.00,1412003704,"033051125000135","019011112586793",36.58,9,0.185,310.51,442.77,17.7,23.9,0.217,75815.199999988,75819.199999988,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003711,183982.00
09/29/2014 11:15,1,0.787,ACTIVE,207.0,373.33,60.00,1412003704,"040051121000116","019011112586793",26.90,9,0.167,303.58,440.47,21.0,14.0,0.030,88465.800000011,88470.300000011,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003712,183983.00
09/29/2014 11:15,1,0.777,ACTIVE,207.5,397.53,60.00,1412003704,"040051121000068","019011112586793",24.23,9,0.146,308.50,440.38,18.7,14.6,0.006,81435.9,81439.9,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003713,183984.00
09/29/2014 11:15,1,0.570,ACTIVE,207.2,376.69,60.00,1412003704,"033051125000118","019011112586793",40.76,9,0.168,312.50,443.01,23.1,17.3,0.113,100913.7,100919.3,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003715,183985.00
09/29/2014 11:15,1,0.583,ACTIVE,206.9,388.64,60.00,1412003704,"033051125000150","019011112586793",41.03,9,0.154,310.15,441.67,23.8,14.7,0.088,99969.400000036,99974.900000036,30,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003716,183986.00
09/29/2014 11:15,1,0.754,ACTIVE,207.1,377.46,60.00,1412003704,"040051121000185","019011112586793",26.08,8,0.155,307.77,440.52,19.5,14.0,0.018,90621.600000036,90625.7,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003717,183987.00
09/29/2014 11:15,1,0.744,ACTIVE,207.3,320.92,60.00,1412003704,"040051121000195","019011112586793",25.88,9,0.190,313.25,442.01,19.1,25.3,0.270,88776.700000001,88781.100000001,27,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003719,183988.00
09/29/2014 11:15,2,0.834,ACTIVE,213.96,343.55,59.985,1412003704,"274151322000083","019011112586793",29.54,11.30,0,329.73,353.47,25.0,22.2,0.164,272266.3,272266.3,1025,0,0,0,L,1151911521,1,120.20,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003719,183989.00
09/29/2014 11:15,2,0.846,ACTIVE,214.87,343.85,59.985,1412003704,"274151322000076","019011112586793",30.65,11.00,0,331.83,354.07,26.3,23.5,0.177,285230.0,285230.0,1023,0,0,0,L,1151911521,1,120.65,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003720,183990.00
09/29/2014 11:15,2,0.559,ACTIVE,213.96,422.30,59.980,1412003704,"274151322000094","019011112586793",39.74,12.70,0,330.63,448.15,22.5,19.8,0.141,206127.6,206127.6,1033,0,0,0,L,1151911521,1,120.20,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003721,183991.00
09/29/2014 11:15,2,0.834,ACTIVE,213.74,341.15,59.980,1412003704,"274151322000052","019011112586793",30.34,11.00,0,330.03,353.77,25.6,22.8,0.164,273583.2,273583.2,1024,0,0,0,L,1151911521,1,119.97,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003722,183992.00
09/29/2014 11:15,2,0.828,ACTIVE,214.19,344.76,59.969,1412003704,"274151322000085","019011112586793",29.96,11.00,0,330.33,353.17,25.1,22.3,0.155,272831.1,272831.1,1027,0,0,0,L,1151911521,1,121.10,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003723,183993.00
09/29/2014 11:15,2,0.824,ACTIVE,214.19,343.85,59.985,1412003704,"274151322000087","019011112586793",29.62,17.00,0,328.82,353.47,24.7,21.9,0.159,259174.1,259174.1,1024,0,0,0,L,1151911521,1,120.42,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003724,183994.00
09/29/2014 11:15,2,0.803,ACTIVE,213.74,343.55,60.022,1412003704,"274151322000088","019011112586793",29.72,11.00,0,329.13,352.87,24.1,21.4,0.155,265062.1,265062.1,1024,0,0,0,L,1151911521,1,120.88,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003725,183995.00
09/29/2014 11:15,2,0.828,ACTIVE,213.96,342.65,59.990,1412003704,"274151322000095","019011112586793",30.49,10.70,0,330.63,353.77,25.6,22.8,0.164,282733.0,282733.0,1026,0,0,0,L,1151911521,1,120.65,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003726,183996.00
09/29/2014 11:15,2,0.574,ACTIVE,215.09,426.51,59.985,1412003704,"274151322000068","019011112586793",40.08,13.70,0,329.73,446.35,23.4,20.6,0.141,204377.5,204377.5,1034,0,0,0,L,1151911521,1,120.88,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003727,183997.00
09/29/2014 11:15,2,0.828,ACTIVE,213.96,342.05,59.990,1412003704,"274151322000054","019011112586793",29.86,11.30,0,330.03,353.77,25.1,22.3,0.168,270236.7,270236.7,1025,0,0,0,L,1151911521,1,120.42,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412003728,183998.00
09/29/2014 11:30,1,0.760,ACTIVE,207.4,344.73,60.03,1412004603,"040051121000097","019011112586793",27.79,9,0.166,306.49,441.61,21.0,24.2,0.139,89908.1,89912.7,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004606,183999.00
09/29/2014 11:30,1,0.827,ACTIVE,207.0,404.31,60.03,1412004603,"040051121000095","019011112586793",24.13,8,0.149,304.90,438.46,19.8,11.2,0.002,80264.5,80268.4,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004607,184000.00
09/29/2014 11:30,1,0.502,ACTIVE,206.5,362.02,60.03,1412004603,"033051125000132","019011112586793",36.34,9,0.181,307.57,440.74,18.1,17.3,0.055,78372.7,78376.4,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004608,184001.00
09/29/2014 11:30,1,0.495,ACTIVE,206.4,385.42,60.03,1412004603,"033051125000135","019011112586793",36.35,9,0.151,308.74,442.77,17.9,12.8,0.012,75819.199999988,75823.199999988,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004610,184002.00
09/29/2014 11:30,1,0.795,ACTIVE,206.6,407.35,60.03,1412004603,"040051121000116","019011112586793",26.98,8,0.166,305.32,440.26,21.3,16.6,0.006,88470.300000011,88474.900000011,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004611,184003.00
09/29/2014 11:30,1,0.798,ACTIVE,207.2,380.24,60.00,1412004603,"040051121000068","019011112586793",24.02,8,0.154,307.35,440.54,19.0,11.3,0.017,81439.9,81444,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004612,184004.00
09/29/2014 11:30,1,0.578,ACTIVE,206.3,393.15,60.00,1412004603,"033051125000118","019011112586793",40.65,9,0.168,311.83,442.88,23.4,12.9,0.024,100919.3,100924.8,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004613,184005.00
09/29/2014 11:30,1,0.591,ACTIVE,206.8,345.69,60.00,1412004603,"033051125000150","019011112586793",40.85,8,0.202,309.01,442.09,24.0,27.4,0.125,99974.900000036,99980.400000036,32,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004615,184006.00
09/29/2014 11:30,1,0.765,ACTIVE,207.5,390.84,60.03,1412004603,"040051121000185","019011112586793",26.01,8,0.155,306.94,440.68,19.8,15.8,0.010,90625.7,90629.899999988,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004616,184007.00
