ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 11:30,1,0.754,ACTIVE,207.3,340.26,60.00,1412004603,"040051121000195","019011112586793",25.98,9,0.175,311.80,441.95,19.5,14.0,0.157,88781.100000001,88785.400000001,29,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004617,184008.00
09/29/2014 11:30,2,0.838,ACTIVE,213.96,344.15,60.017,1412004603,"274151322000083","019011112586793",29.76,11.00,0,331.23,354.67,25.3,22.5,0.172,272272.3,272272.3,1026,0,0,0,L,1151911521,1,120.20,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004618,184009.00
09/29/2014 11:30,2,0.861,ACTIVE,214.41,343.85,60.022,1412004603,"274151322000076","019011112586793",30.49,10.70,0,333.33,355.58,26.6,23.7,0.177,285236.3,285236.3,1024,0,0,0,L,1151911521,1,120.42,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004619,184010.00
09/29/2014 11:30,2,0.555,ACTIVE,213.96,426.81,60.017,1412004603,"274151322000094","019011112586793",40.33,12.70,0,334.54,445.15,22.7,20.0,0.146,206132.9,206132.9,1034,0,0,0,L,1151911521,1,119.97,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004620,184011.00
09/29/2014 11:30,2,0.840,ACTIVE,213.74,339.65,60.022,1412004603,"274151322000052","019011112586793",30.42,10.70,0,329.13,355.28,25.9,23.0,0.168,273589.4,273589.4,1025,0,0,0,L,1151911521,1,119.52,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004621,184012.00
09/29/2014 11:30,2,0.838,ACTIVE,214.19,339.04,60.022,1412004603,"274151322000085","019011112586793",30.02,11.00,0,333.03,354.67,25.4,22.6,0.159,272837.2,272837.2,1028,0,0,0,L,1151911521,1,120.65,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004622,184013.00
09/29/2014 11:30,2,0.832,ACTIVE,213.74,342.95,60.022,1412004603,"274151322000087","019011112586793",29.64,17.00,0,330.63,354.97,25.0,22.2,0.155,259180.0,259180.0,1025,0,0,0,L,1151911521,1,120.20,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004623,184014.00
09/29/2014 11:30,2,0.805,ACTIVE,213.74,338.44,60.022,1412004603,"274151322000088","019011112586793",29.90,11.00,0,330.03,354.07,24.4,21.6,0.150,265067.9,265067.9,1025,0,0,0,L,1151911521,1,120.65,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004624,184015.00
09/29/2014 11:30,2,0.844,ACTIVE,213.96,342.95,60.017,1412004603,"274151322000095","019011112586793",30.40,10.70,0,329.43,354.67,25.9,23.1,0.168,282739.1,282739.1,1027,0,0,0,L,1151911521,1,120.65,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004625,184016.00
09/29/2014 11:30,2,0.578,ACTIVE,214.64,427.41,60.017,1412004603,"274151322000068","019011112586793",40.14,13.30,0,335.14,446.05,23.5,20.8,0.141,204383.1,204383.1,1035,0,0,0,L,1151911521,1,120.65,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004626,184017.00
09/29/2014 11:30,2,0.834,ACTIVE,213.96,342.05,60.012,1412004603,"274151322000054","019011112586793",30.00,11.30,0,331.23,354.97,25.4,22.5,0.168,270242.8,270242.8,1026,0,0,0,L,1151911521,1,120.20,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412004627,184018.00
09/29/2014 11:45,1,0.885,ACTIVE,207.0,373.76,60.00,1412005504,"040051121000097","019011112586793",27.78,9,0.176,307.99,443.60,24.4,13.9,0.116,89912.7,89918.2,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005506,184019.00
09/29/2014 11:45,1,0.950,ACTIVE,206.3,378.68,60.00,1412005504,"040051121000095","019011112586793",24.09,8,0.178,302.65,438.79,22.7,13.4,0.214,80268.4,80273,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005508,184020.00
09/29/2014 11:45,1,0.573,ACTIVE,207.0,384.23,60.00,1412005504,"033051125000132","019011112586793",36.65,9,0.160,306.33,440.43,20.9,16.9,0.023,78376.4,78380.9,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005509,184021.00
09/29/2014 11:45,1,0.569,ACTIVE,206.4,414.72,60.00,1412005504,"033051125000135","019011112586793",36.37,9,0.175,308.17,442.85,20.6,17.5,0.006,75823.199999988,75827.899999976,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005511,184022.00
09/29/2014 11:45,1,0.909,ACTIVE,206.6,317.75,60.00,1412005504,"040051121000116","019011112586793",26.99,8,0.151,305.66,442.60,24.4,16.5,0.258,88474.900000011,88480.400000011,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005512,184023.00
09/29/2014 11:45,1,0.910,ACTIVE,207.3,409.83,60.00,1412005504,"040051121000068","019011112586793",24.24,9,0.179,306.93,442.39,21.9,17.0,0.093,81444,81448.8,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005513,184024.00
09/29/2014 11:45,1,0.664,ACTIVE,207.1,424.06,60.00,1412005504,"033051125000118","019011112586793",40.83,9,0.176,307.94,444.89,26.9,15.6,0.038,100924.8,100931.4,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005515,184025.00
09/29/2014 11:45,1,0.674,ACTIVE,206.8,365.90,60.00,1412005504,"033051125000150","019011112586793",40.86,9,0.247,306.47,443.92,27.4,23.7,0.100,99980.400000036,99986.900000036,34,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005516,184026.00
09/29/2014 11:45,1,0.870,ACTIVE,206.8,334.16,60.00,1412005504,"040051121000185","019011112586793",26.22,8,0.213,306.88,442.37,22.7,26.4,0.244,90629.899999988,90635.000000012,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005517,184027.00
09/29/2014 11:45,1,0.856,ACTIVE,206.6,385.49,60.00,1412005504,"040051121000195","019011112586793",26.36,9,0.199,310.10,443.75,22.4,11.8,0.024,88785.400000001,88790.700000001,31,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005518,184028.00
09/29/2014 11:45,2,0.967,ACTIVE,213.96,345.66,59.980,1412005504,"274151322000083","019011112586793",30.00,11.30,0,330.03,358.58,29.4,26.5,0.181,272279.5,272279.5,1027,0,0,0,L,1151911521,1,119.75,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005519,184029.00
09/29/2014 11:45,2,1.002,ACTIVE,214.19,344.15,59.980,1412005504,"274151322000076","019011112586793",30.61,10.70,0,333.03,363.39,31.0,28.0,0.208,285243.9,285243.9,1025,0,0,0,L,1151911521,1,120.20,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005520,184030.00
09/29/2014 11:45,2,0.639,ACTIVE,213.74,433.12,59.990,1412005504,"274151322000094","019011112586793",40.75,12.70,0,333.63,461.08,26.6,23.7,0.172,206139.3,206139.3,1035,0,0,0,L,1151911521,1,119.52,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005521,184031.00
09/29/2014 11:45,2,0.984,ACTIVE,213.29,346.86,59.964,1412005504,"274151322000052","019011112586793",29.94,10.70,0,329.73,358.88,29.8,26.8,0.203,273596.7,273596.7,1026,0,0,0,L,1151911521,1,119.52,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005522,184032.00
09/29/2014 11:45,2,0.977,ACTIVE,213.74,343.55,59.980,1412005504,"274151322000085","019011112586793",30.02,11.00,0,331.83,359.18,29.7,26.7,0.190,272844.4,272844.4,1029,0,0,0,L,1151911521,1,120.42,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005523,184033.00
09/29/2014 11:45,2,0.969,ACTIVE,213.74,343.25,59.975,1412005504,"274151322000087","019011112586793",29.56,17.00,0,330.63,358.58,29.1,26.1,0.181,259187.0,259187.0,1026,0,0,0,L,1151911521,1,120.20,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005524,184034.00
09/29/2014 11:45,2,0.934,ACTIVE,213.29,347.16,59.969,1412005504,"274151322000088","019011112586793",30.06,11.00,0,329.73,358.58,28.4,25.5,0.177,265074.7,265074.7,1026,0,0,0,L,1151911521,1,120.42,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005525,184035.00
09/29/2014 11:45,2,0.988,ACTIVE,213.29,345.96,59.980,1412005504,"274151322000095","019011112586793",30.32,10.70,0,329.43,360.38,30.4,27.4,0.203,282746.5,282746.5,1028,0,0,0,L,1151911521,1,120.20,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005526,184036.00
09/29/2014 11:45,2,0.666,ACTIVE,214.41,430.72,59.980,1412005504,"274151322000068","019011112586793",40.33,13.30,0,332.13,456.87,27.1,24.2,0.159,204389.6,204389.6,1036,0,0,0,L,1151911521,1,120.42,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005527,184037.00
09/29/2014 11:45,2,0.973,ACTIVE,213.29,346.26,59.980,1412005504,"274151322000054","019011112586793",30.00,11.30,0,329.43,358.88,29.5,26.6,0.199,270249.9,270249.9,1027,0,0,0,L,1151911521,1,119.97,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412005528,184038.00
09/29/2014 12:00,1,1.156,ACTIVE,208.4,379.82,60.03,1412006404,"040051121000097","019011112586793",27.74,9,0.250,307.95,443.43,31.9,33.4,0.065,89918.2,89925.4,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006406,184039.00
09/29/2014 12:00,1,1.189,ACTIVE,207.6,386.53,60.03,1412006404,"040051121000095","019011112586793",24.68,9,0.183,301.85,441.04,29.2,33.5,0.044,80273,80279.3,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006408,184040.00
09/29/2014 12:00,1,0.797,ACTIVE,208.5,391.96,60.03,1412006404,"033051125000132","019011112586793",31.67,10,0.152,307.80,441.31,25.1,19.1,0.023,78380.9,78386.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006409,184041.00
09/29/2014 12:00,1,0.741,ACTIVE,208.2,398.12,60.03,1412006404,"033051125000135","019011112586793",36.67,9,0.181,308.77,445.22,27.0,33.1,0.037,75827.899999976,75834.099999964,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006410,184042.00
09/29/2014 12:00,1,1.187,ACTIVE,208.2,423.79,60.03,1412006404,"040051121000116","019011112586793",26.87,9,0.196,304.64,442.63,31.7,19.1,0.027,88480.400000011,88487.500000011,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006411,184043.00
09/29/2014 12:00,1,1.172,ACTIVE,208.5,428.02,60.03,1412006404,"040051121000068","019011112586793",24.69,9,0.183,307.86,442.64,28.8,16.3,0.030,81448.8,81455.2,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006413,184044.00
09/29/2014 12:00,1,0.875,ACTIVE,207.7,326.55,60.03,1412006404,"033051125000118","019011112586793",40.82,9,0.242,309.71,445.17,35.5,35.7,0.270,100931.4,100939.8,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006414,184045.00
09/29/2014 12:00,1,0.873,ACTIVE,208.1,341.22,60.03,1412006404,"033051125000150","019011112586793",41.36,9,0.222,307.51,444.12,35.9,37.2,0.257,99986.900000036,99995.199999988,36,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006415,184046.00
09/29/2014 12:00,1,1.199,ACTIVE,208.1,431.04,60.03,1412006404,"040051121000185","019011112586793",24.84,8,0.188,306.39,442.50,29.6,19.3,0.043,90635.000000012,90641.7,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006417,184047.00
09/29/2014 12:00,1,1.159,ACTIVE,207.9,404.04,60.03,1412006404,"040051121000195","019011112586793",26.16,9,0.199,310.40,443.89,30.1,17.5,0.141,88790.700000001,88797.600000001,33,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006418,184048.00
09/29/2014 12:00,2,1.234,ACTIVE,214.19,350.17,60.022,1412006404,"274151322000083","019011112586793",30.42,11.70,0,333.33,364.29,38.0,34.8,0.270,272288.5,272288.5,1028,0,0,0,L,1151911521,1,120.42,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006419,184049.00
09/29/2014 12:00,2,1.287,ACTIVE,215.32,346.86,60.017,1412006404,"274151322000076","019011112586793",30.85,11.30,0,334.84,368.20,40.1,36.8,0.265,285253.4,285253.4,1026,0,0,0,L,1151911521,1,120.88,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006420,184050.00
09/29/2014 12:00,2,0.836,ACTIVE,214.41,433.72,60.017,1412006404,"274151322000094","019011112586793",40.89,13.00,0,331.83,466.49,34.1,31.0,0.230,206147.4,206147.4,1036,0,0,0,L,1151911521,1,120.42,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006421,184051.00
09/29/2014 12:00,2,1.240,ACTIVE,214.41,345.36,59.985,1412006404,"274151322000052","019011112586793",30.51,11.00,0,332.73,363.99,38.3,35.1,0.256,273605.8,273605.8,1027,0,0,0,L,1151911521,1,120.42,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006422,184052.00
09/29/2014 12:00,2,1.248,ACTIVE,214.41,344.15,60.017,1412006404,"274151322000085","019011112586793",30.42,11.30,0,333.63,364.89,38.4,35.2,0.252,272853.4,272853.4,1030,0,0,0,L,1151911521,1,121.10,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006423,184053.00
09/29/2014 12:00,2,1.230,ACTIVE,214.19,345.66,60.017,1412006404,"274151322000087","019011112586793",30.12,17.50,0,333.03,363.99,37.5,34.3,0.247,259195.9,259195.9,1027,0,0,0,L,1151911521,1,120.88,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006424,184054.00
09/29/2014 12:00,2,1.201,ACTIVE,213.96,344.15,60.012,1412006404,"274151322000088","019011112586793",30.38,11.30,0,333.33,363.99,37.0,33.7,0.247,265083.5,265083.5,1027,0,0,0,L,1151911521,1,121.10,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006425,184055.00
09/29/2014 12:00,2,1.262,ACTIVE,214.19,345.66,60.017,1412006404,"274151322000095","019011112586793",30.75,11.00,0,332.73,365.49,39.3,36.0,0.261,282755.8,282755.8,1029,0,0,0,L,1151911521,1,120.88,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006426,184056.00
09/29/2014 12:00,2,0.861,ACTIVE,215.32,431.62,60.022,1412006404,"274151322000068","019011112586793",40.55,14.00,0,331.53,469.49,35.0,31.9,0.221,204397.8,204397.8,1037,0,0,0,L,1151911521,1,121.10,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006427,184057.00
09/29/2014 12:00,2,1.244,ACTIVE,214.41,344.76,60.017,1412006404,"274151322000054","019011112586793",30.36,11.70,0,333.03,364.89,38.2,34.9,0.261,270258.9,270258.9,1028,0,0,0,L,1151911521,1,120.88,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412006428,184058.00
09/29/2014 12:15,1,0.921,ACTIVE,207.1,363.77,60.00,1412007305,"040051121000097","019011112586793",27.63,9,0.225,310.21,443.46,25.3,29.6,0.069,89925.4,89932.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007307,184059.00
09/29/2014 12:15,1,0.975,ACTIVE,206.8,382.65,60.00,1412007305,"040051121000095","019011112586793",24.13,9,0.182,304.04,440.68,23.4,16.2,0.028,80279.3,80285.2,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007308,184060.00
09/29/2014 12:15,1,0.589,ACTIVE,207.0,424.99,60.00,1412007305,"033051125000132","019011112586793",36.29,10,0.170,307.55,440.91,21.2,15.6,0.003,78386.1,78391.4,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007310,184061.00
09/29/2014 12:15,1,0.590,ACTIVE,207.0,348.28,60.00,1412007305,"033051125000135","019011112586793",36.27,9,0.185,308.36,444.80,21.3,17.9,0.146,75834.099999964,75840.199999988,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007311,184062.00
09/29/2014 12:15,1,0.929,ACTIVE,207.2,355.74,60.00,1412007305,"040051121000116","019011112586793",27.27,9,0.217,304.23,442.57,25.2,28.2,0.083,88487.500000011,88494.200000011,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007312,184063.00
09/29/2014 12:15,1,0.930,ACTIVE,207.1,364.43,60.03,1412007305,"040051121000068","019011112586793",24.47,9,0.192,308.54,442.61,22.6,14.5,0.075,81455.2,81461.3,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007314,184064.00
09/29/2014 12:15,1,0.680,ACTIVE,207.3,344.29,60.03,1412007305,"033051125000118","019011112586793",41.29,9,0.208,310.02,445.11,27.9,21.9,0.288,100939.8,100947.9,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007315,184065.00
09/29/2014 12:15,1,0.701,ACTIVE,207.3,387.04,60.00,1412007305,"033051125000150","019011112586793",40.48,9,0.182,308.86,443.95,28.2,15.0,0.211,99995.199999988,100003.30000001,38,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007316,184066.00
09/29/2014 12:15,1,0.905,ACTIVE,207.1,427.55,60.03,1412007305,"040051121000185","019011112586793",26.11,8,0.149,308.58,442.35,23.5,14.8,0.003,90641.7,90648.100000036,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007317,184067.00
09/29/2014 12:15,1,0.878,ACTIVE,207.5,406.44,60.03,1412007305,"040051121000195","019011112586793",26.70,9,0.143,313.53,443.70,23.3,11.2,0.027,88797.600000001,88804.200000001,35,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007319,184068.00
09/29/2014 12:15,2,0.986,ACTIVE,213.74,343.85,60.017,1412007305,"274151322000083","019011112586793",30.26,11.70,0,333.33,365.49,30.2,27.3,0.208,272297.2,272297.2,1029,0,0,0,L,1151911521,1,119.97,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007320,184069.00
09/29/2014 12:15,2,1.031,ACTIVE,214.41,347.76,59.969,1412007305,"274151322000076","019011112586793",30.55,11.30,0,334.54,371.51,31.9,28.8,0.208,285262.6,285262.6,1027,0,0,0,L,1151911521,1,120.65,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007321,184070.00
09/29/2014 12:15,2,0.664,ACTIVE,213.74,434.93,59.996,1412007305,"274151322000094","019011112586793",40.75,13.00,0,331.83,467.69,27.4,24.5,0.177,206155.2,206155.2,1037,0,0,0,L,1151911521,1,119.97,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007322,184071.00
09/29/2014 12:15,2,0.996,ACTIVE,213.51,345.96,59.996,1412007305,"274151322000052","019011112586793",30.40,11.30,0,333.33,365.49,30.7,27.7,0.199,273614.6,273614.6,1028,0,0,0,L,1151911521,1,119.75,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007323,184072.00
09/29/2014 12:15,2,1.000,ACTIVE,213.96,344.15,59.996,1412007305,"274151322000085","019011112586793",30.14,11.70,0,333.93,366.10,30.5,27.5,0.203,272862.3,272862.3,1031,0,0,0,L,1151911521,1,120.88,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007324,184073.00
09/29/2014 12:15,2,0.988,ACTIVE,214.19,345.96,59.996,1412007305,"274151322000087","019011112586793",29.88,17.80,0,333.33,365.19,29.9,26.9,0.194,259204.5,259204.5,1028,0,0,0,L,1151911521,1,120.42,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007325,184074.00
09/29/2014 12:15,2,0.961,ACTIVE,213.29,347.76,59.985,1412007305,"274151322000088","019011112586793",30.08,11.30,0,333.03,365.19,29.3,26.3,0.190,265091.9,265091.9,1028,0,0,0,L,1151911521,1,120.65,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007326,184075.00
09/29/2014 12:15,2,1.006,ACTIVE,213.74,344.15,60.001,1412007305,"274151322000095","019011112586793",30.57,11.00,0,333.33,367.00,31.1,28.1,0.208,282764.8,282764.8,1030,0,0,0,L,1151911521,1,120.42,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007327,184076.00
09/29/2014 12:15,2,0.670,ACTIVE,214.41,437.03,60.001,1412007305,"274151322000068","019011112586793",41.03,14.00,0,331.23,468.89,28.2,25.3,0.181,204405.7,204405.7,1038,0,0,0,L,1151911521,1,120.65,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007328,184077.00
09/29/2014 12:15,2,0.990,ACTIVE,213.74,345.36,60.028,1412007305,"274151322000054","019011112586793",30.34,11.70,0,332.43,366.40,30.4,27.4,0.203,270267.7,270267.7,1029,0,0,0,L,1151911521,1,120.20,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412007329,184078.00
09/29/2014 12:30,1,0.969,ACTIVE,206.8,353.10,60.03,1412008204,"040051121000097","019011112586793",27.75,9,0.241,305.43,443.60,26.7,29.1,0.132,89932.3,89938.8,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008206,184079.00
09/29/2014 12:30,1,1.019,ACTIVE,206.2,318.87,60.03,1412008204,"040051121000095","019011112586793",24.34,8,0.204,303.51,440.80,24.7,17.4,0.328,80285.2,80290.6,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008208,184080.00
09/29/2014 12:30,1,0.626,ACTIVE,206.8,337.22,60.03,1412008204,"033051125000132","019011112586793",36.55,10,0.179,307.12,441.06,22.7,24.7,0.219,78391.4,78396.4,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008209,184081.00
09/29/2014 12:30,1,0.618,ACTIVE,206.7,405.25,60.00,1412008204,"033051125000135","019011112586793",36.58,9,0.153,309.20,444.86,22.4,18.8,0.010,75840.199999988,75845.799999952,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008210,184082.00
09/29/2014 12:30,1,0.982,ACTIVE,206.5,359.22,60.00,1412008204,"040051121000116","019011112586793",27.17,9,0.169,304.66,442.72,26.5,15.8,0.235,88494.200000011,88500.500000011,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008211,184083.00
09/29/2014 12:30,1,0.984,ACTIVE,206.2,316.07,60.03,1412008204,"040051121000068","019011112586793",24.46,9,0.158,308.81,442.67,23.9,27.5,0.265,81461.3,81466.9,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008213,184084.00
09/29/2014 12:30,1,0.713,ACTIVE,206.2,424.66,60.03,1412008204,"033051125000118","019011112586793",41.45,9,0.187,310.79,445.41,29.4,18.4,0.023,100947.9,100955.4,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008214,184085.00
09/29/2014 12:30,1,0.729,ACTIVE,206.7,337.68,60.03,1412008204,"033051125000150","019011112586793",40.85,9,0.226,309.79,443.93,29.6,23.4,0.307,100003.30000001,100010.90000003,40,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008215,184086.00
09/29/2014 12:30,1,0.940,ACTIVE,206.7,376.61,60.03,1412008204,"040051121000185","019011112586793",26.41,8,0.154,307.96,442.86,24.7,23.2,0.037,90648.100000036,90654.100000036,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008217,184087.00
09/29/2014 12:30,1,0.929,ACTIVE,206.8,403.99,60.03,1412008204,"040051121000195","019011112586793",26.54,9,0.156,312.39,443.50,24.5,12.6,0.068,88804.200000001,88810.400000001,37,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008218,184088.00
09/29/2014 12:30,2,1.035,ACTIVE,213.74,343.55,60.006,1412008204,"274151322000083","019011112586793",30.42,11.70,0,332.43,365.80,31.9,28.9,0.217,272305.3,272305.3,1030,0,0,0,L,1151911521,1,119.97,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008219,184089.00
09/29/2014 12:30,2,1.084,ACTIVE,214.41,344.15,60.006,1412008204,"274151322000076","019011112586793",30.89,11.30,0,333.63,367.90,34.0,30.9,0.225,285271.3,285271.3,1028,0,0,0,L,1151911521,1,120.20,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008220,184090.00
09/29/2014 12:30,2,0.713,ACTIVE,213.51,426.21,60.012,1412008204,"274151322000094","019011112586793",40.28,13.00,0,332.43,463.78,29.1,26.1,0.194,206162.6,206162.6,1038,0,0,0,L,1151911521,1,119.52,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008221,184091.00
09/29/2014 12:30,2,1.057,ACTIVE,213.51,341.45,60.038,1412008204,"274151322000052","019011112586793",30.28,11.30,0,332.43,365.80,32.4,29.4,0.217,273622.8,273622.8,1029,0,0,0,L,1151911521,1,119.52,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008222,184092.00
09/29/2014 12:30,2,1.066,ACTIVE,213.96,345.96,60.017,1412008204,"274151322000085","019011112586793",29.98,11.30,0,333.33,366.10,32.4,29.3,0.212,272870.5,272870.5,1032,0,0,0,L,1151911521,1,120.42,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008223,184093.00
09/29/2014 12:30,2,1.043,ACTIVE,213.74,345.96,60.006,1412008204,"274151322000087","019011112586793",29.94,18.00,0,333.33,365.80,31.7,28.6,0.208,259212.5,259212.5,1029,0,0,0,L,1151911521,1,120.20,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008224,184094.00
09/29/2014 12:30,2,1.014,ACTIVE,213.06,342.35,60.012,1412008204,"274151322000088","019011112586793",30.24,11.30,0,332.73,364.89,31.0,28.0,0.208,265099.8,265099.8,1029,0,0,0,L,1151911521,1,120.20,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008225,184095.00
09/29/2014 12:30,2,1.066,ACTIVE,213.51,344.15,60.022,1412008204,"274151322000095","019011112586793",30.61,11.00,0,332.73,366.10,33.1,30.0,0.217,282773.3,282773.3,1031,0,0,0,L,1151911521,1,120.20,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008226,184096.00
09/29/2014 12:30,2,0.750,ACTIVE,214.41,354.97,60.001,1412008204,"274151322000068","019011112586793",31.91,14.00,0,332.43,467.69,24.1,21.3,0.177,204413.2,204413.2,1039,0,0,0,L,1151911521,1,120.42,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008227,184097.00
09/29/2014 12:30,2,1.051,ACTIVE,213.51,341.15,59.975,1412008204,"274151322000054","019011112586793",30.34,11.70,0,332.43,366.10,32.2,29.1,0.212,270275.9,270275.9,1030,0,0,0,L,1151911521,1,120.20,123.14,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412008228,184098.00
09/29/2014 12:45,1,1.366,ACTIVE,207.0,396.68,60.03,1412009104,"040051121000097","019011112586793",28.19,9,0.235,304.90,443.56,38.3,29.8,0.105,89938.8,89945.1,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009107,184099.00
09/29/2014 12:45,1,1.421,ACTIVE,206.8,349.92,60.03,1412009104,"040051121000095","019011112586793",24.50,8,0.242,303.92,440.97,34.6,36.1,0.148,80290.6,80296,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009108,184100.00
09/29/2014 12:45,1,0.934,ACTIVE,207.5,414.29,60.03,1412009104,"033051125000132","019011112586793",31.68,10,0.169,306.81,440.17,29.4,26.2,0.019,78396.4,78401.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009109,184101.00
09/29/2014 12:45,1,0.871,ACTIVE,206.8,364.56,60.03,1412009104,"033051125000135","019011112586793",37.14,9,0.260,310.31,444.81,32.2,31.8,0.110,75845.799999952,75851.199999988,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009111,184102.00
09/29/2014 12:45,1,1.356,ACTIVE,206.8,374.18,60.03,1412009104,"040051121000116","019011112586793",28.03,9,0.224,301.74,442.64,37.8,38.0,0.104,88500.500000011,88506.600000011,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009112,184103.00
09/29/2014 12:45,1,1.373,ACTIVE,207.2,386.78,60.03,1412009104,"040051121000068","019011112586793",25.10,9,0.213,309.49,442.70,34.3,26.4,0.078,81466.9,81472.6,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009114,184104.00
09/29/2014 12:45,1,1.014,ACTIVE,207.2,324.13,60.03,1412009104,"033051125000118","019011112586793",41.46,9,0.288,311.54,444.62,41.8,43.4,0.344,100955.4,100962.9,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009115,184105.00
09/29/2014 12:45,1,1.018,ACTIVE,207.0,393.09,60.03,1412009104,"033051125000150","019011112586793",41.57,9,0.263,308.65,443.88,42.1,33.2,0.114,100010.90000003,100018.10000002,42,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009116,184106.00
09/29/2014 12:45,1,1.336,ACTIVE,207.2,357.96,60.03,1412009104,"040051121000185","019011112586793",26.98,8,0.213,306.06,442.78,35.8,27.5,0.163,90654.100000036,90659.899999988,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009117,184107.00
09/29/2014 12:45,1,1.328,ACTIVE,206.7,362.04,60.03,1412009104,"040051121000195","019011112586793",26.96,9,0.227,309.75,443.81,35.6,27.7,0.219,88810.400000001,88816.500000001,39,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009119,184108.00
09/29/2014 12:45,2,1.461,ACTIVE,214.41,347.46,60.022,1412009104,"274151322000083","019011112586793",30.42,11.70,0,332.73,363.99,45.0,41.5,0.296,272313.2,272313.2,1031,0,0,0,L,1151911521,1,120.20,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009120,184109.00
09/29/2014 12:45,2,1.529,ACTIVE,214.87,345.96,60.017,1412009104,"274151322000076","019011112586793",31.21,11.30,0,334.24,365.80,48.4,44.7,0.340,285279.8,285279.8,1029,0,0,0,L,1151911521,1,120.42,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009120,184110.00
09/29/2014 12:45,2,1.014,ACTIVE,214.19,429.22,60.022,1412009104,"274151322000094","019011112586793",40.43,13.00,0,333.93,466.49,41.2,37.8,0.278,206169.7,206169.7,1039,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009121,184111.00
09/29/2014 12:45,2,1.475,ACTIVE,214.19,348.06,60.038,1412009104,"274151322000052","019011112586793",30.53,11.30,0,332.43,363.99,45.6,42.1,0.287,273630.9,273630.9,1030,0,0,0,L,1151911521,1,119.75,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009122,184112.00
09/29/2014 12:45,2,1.465,ACTIVE,214.64,347.76,60.038,1412009104,"274151322000085","019011112586793",30.83,11.70,0,333.93,363.99,45.7,42.2,0.296,272878.5,272878.5,1033,0,0,0,L,1151911521,1,120.65,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009123,184113.00
09/29/2014 12:45,2,1.447,ACTIVE,214.19,345.06,60.028,1412009104,"274151322000087","019011112586793",30.40,18.00,0,332.73,363.99,44.6,41.1,0.292,259220.3,259220.3,1030,0,0,0,L,1151911521,1,120.20,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009124,184114.00
09/29/2014 12:45,2,1.430,ACTIVE,214.41,347.76,60.017,1412009104,"274151322000088","019011112586793",30.34,11.30,0,333.03,363.39,43.9,40.4,0.283,265107.5,265107.5,1030,0,0,0,L,1151911521,1,120.65,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009125,184115.00
09/29/2014 12:45,2,1.504,ACTIVE,214.41,344.15,60.028,1412009104,"274151322000095","019011112586793",30.99,11.00,0,333.03,364.89,47.2,43.6,0.318,282781.5,282781.5,1032,0,0,0,L,1151911521,1,120.65,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009126,184116.00
09/29/2014 12:45,2,0.979,ACTIVE,215.32,440.64,60.022,1412009104,"274151322000068","019011112586793",41.43,14.00,0,331.23,461.68,41.2,37.8,0.265,204420.4,204420.4,1040,0,0,0,L,1151911521,1,120.65,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009127,184117.00
09/29/2014 12:45,2,1.441,ACTIVE,213.96,346.86,60.017,1412009104,"274151322000054","019011112586793",30.93,11.70,0,332.13,364.59,45.2,41.7,0.305,270283.9,270283.9,1031,0,0,0,L,1151911521,1,120.42,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412009128,184118.00
09/29/2014 13:00,1,1.014,ACTIVE,206.7,330.94,60.03,1412010004,"040051121000097","019011112586793",27.03,9,0.165,304.82,443.75,27.3,13.0,0.274,89945.1,89951.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010007,184119.00
09/29/2014 13:00,1,1.053,ACTIVE,206.3,342.22,60.03,1412010004,"040051121000095","019011112586793",24.19,9,0.195,306.31,440.88,25.3,21.1,0.223,80296,80301.6,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010008,184120.00
09/29/2014 13:00,1,0.636,ACTIVE,206.9,338.56,60.00,1412010004,"033051125000132","019011112586793",36.56,10,0.216,305.10,440.29,23.1,29.2,0.139,78401.3,78406.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010009,184121.00
09/29/2014 13:00,1,0.634,ACTIVE,206.8,378.24,60.00,1412010004,"033051125000135","019011112586793",36.83,9,0.193,310.62,444.97,23.2,20.1,0.036,75851.199999988,75856.699999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010011,184122.00
09/29/2014 13:00,1,1.019,ACTIVE,206.4,321.79,60.00,1412010004,"040051121000116","019011112586793",27.27,9,0.178,301.81,442.67,27.6,28.1,0.277,88506.600000011,88513.000000011,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010012,184123.00
09/29/2014 13:00,1,1.017,ACTIVE,207.2,369.49,60.00,1412010004,"040051121000068","019011112586793",24.63,9,0.196,307.71,442.84,24.9,18.8,0.053,81472.6,81478.3,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010013,184124.00
09/29/2014 13:00,1,0.748,ACTIVE,207.1,330.36,60.00,1412010004,"033051125000118","019011112586793",40.78,9,0.212,311.36,445.18,30.3,27.6,0.349,100962.9,100970.4,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010014,184125.00
09/29/2014 13:00,1,0.766,ACTIVE,207.0,322.23,60.00,1412010004,"033051125000150","019011112586793",40.93,9,0.218,309.66,444.00,31.2,27.2,0.262,100018.10000002,100025.69999998,44,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010016,184126.00
09/29/2014 13:00,1,1.003,ACTIVE,206.9,404.25,60.03,1412010004,"040051121000185","019011112586793",26.17,9,0.158,306.27,442.66,26.1,22.8,0.017,90659.899999988,90665.800000024,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010017,184127.00
09/29/2014 13:00,1,0.984,ACTIVE,206.8,400.88,60.00,1412010004,"040051121000195","019011112586793",26.25,9,0.165,307.51,443.80,25.7,15.2,0.023,88816.500000001,88822.600000001,41,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010019,184128.00
09/29/2014 13:00,2,1.057,ACTIVE,213.51,339.04,60.033,1412010004,"274151322000083","019011112586793",30.02,11.70,0,332.13,362.19,32.1,29.0,0.221,272321.4,272321.4,1032,0,0,0,L,1151911521,1,119.75,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010019,184129.00
09/29/2014 13:00,2,1.107,ACTIVE,214.41,347.46,60.006,1412010004,"274151322000076","019011112586793",30.95,11.30,0,333.93,365.80,34.7,31.6,0.230,285288.6,285288.6,1030,0,0,0,L,1151911521,1,120.20,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010020,184130.00
09/29/2014 13:00,2,0.707,ACTIVE,214.19,434.02,60.012,1412010004,"274151322000094","019011112586793",40.67,13.00,0,330.03,456.87,29.1,26.1,0.190,206177.1,206177.1,1040,0,0,0,L,1151911521,1,119.75,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010021,184131.00
09/29/2014 13:00,2,1.076,ACTIVE,213.74,342.05,60.006,1412010004,"274151322000052","019011112586793",30.20,11.30,0,331.23,362.19,32.9,29.8,0.217,273639.2,273639.2,1031,0,0,0,L,1151911521,1,119.75,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010022,184132.00
09/29/2014 13:00,2,1.059,ACTIVE,213.96,347.16,60.006,1412010004,"274151322000085","019011112586793",30.12,11.30,0,332.73,363.39,32.4,29.3,0.208,272886.8,272886.8,1034,0,0,0,L,1151911521,1,120.42,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010023,184133.00
09/29/2014 13:00,2,1.031,ACTIVE,213.74,341.45,60.006,1412010004,"274151322000087","019011112586793",30.12,18.30,0,332.43,362.19,31.4,28.4,0.203,259228.4,259228.4,1031,0,0,0,L,1151911521,1,120.20,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010024,184134.00
09/29/2014 13:00,2,1.037,ACTIVE,213.29,343.55,60.006,1412010004,"274151322000088","019011112586793",29.56,11.30,0,332.43,361.89,31.1,28.0,0.199,265115.4,265115.4,1031,0,0,0,L,1151911521,1,120.42,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010025,184135.00
09/29/2014 13:00,2,1.090,ACTIVE,213.74,344.15,59.996,1412010004,"274151322000095","019011112586793",30.77,11.00,0,332.43,365.19,34.0,30.9,0.225,282790.2,282790.2,1033,0,0,0,L,1151911521,1,120.42,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010026,184136.00
09/29/2014 13:00,2,0.725,ACTIVE,214.87,429.82,60.022,1412010004,"274151322000068","019011112586793",40.18,14.00,0,331.23,463.78,29.5,26.5,0.181,204427.9,204427.9,1041,0,0,0,L,1151911521,1,120.65,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010027,184137.00
09/29/2014 13:00,2,1.049,ACTIVE,213.74,339.65,60.006,1412010004,"274151322000054","019011112586793",30.28,11.70,0,331.23,363.09,32.2,29.1,0.208,270292.1,270292.1,1032,0,0,0,L,1151911521,1,120.20,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010028,184138.00
09/29/2014 13:15,1,1.175,ACTIVE,207.1,404.47,60.03,1412010903,"040051121000097","019011112586793",27.96,9,0.243,305.35,443.54,32.6,35.1,0.033,89951.6,89958.8,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010906,184139.00
09/29/2014 13:15,1,1.196,ACTIVE,206.9,362.18,60.03,1412010903,"040051121000095","019011112586793",24.97,9,0.219,303.17,441.23,29.7,35.0,0.108,80301.6,80307.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010907,184140.00
09/29/2014 13:15,1,0.804,ACTIVE,207.3,405.70,60.00,1412010903,"033051125000132","019011112586793",31.52,10,0.149,308.12,440.83,25.2,11.2,0.014,78406.1,78411.4,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010909,184141.00
09/29/2014 13:15,1,0.751,ACTIVE,206.7,382.79,60.03,1412010903,"033051125000135","019011112586793",36.62,9,0.178,308.31,445.03,27.3,21.8,0.213,75856.699999988,75862.899999976,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010910,184142.00
09/29/2014 13:15,1,1.184,ACTIVE,207.2,366.18,60.00,1412010903,"040051121000116","019011112586793",27.38,9,0.243,303.05,442.74,32.2,32.3,0.088,88513.000000011,88520.000000011,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010911,184143.00
09/29/2014 13:15,1,1.209,ACTIVE,207.1,421.74,60.03,1412010903,"040051121000068","019011112586793",24.03,9,0.173,308.18,442.80,28.9,18.2,0.063,81478.3,81484.6,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010913,184144.00
09/29/2014 13:15,1,0.862,ACTIVE,207.4,330.13,60.03,1412010903,"033051125000118","019011112586793",41.49,9,0.243,308.70,445.05,35.5,36.9,0.289,100970.4,100978.7,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010914,184145.00
09/29/2014 13:15,1,0.880,ACTIVE,207.2,319.48,60.03,1412010903,"033051125000150","019011112586793",41.03,9,0.240,308.46,444.22,35.9,37.1,0.287,100025.69999998,100033.90000003,46,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010915,184146.00
09/29/2014 13:15,1,1.179,ACTIVE,207.0,361.65,60.03,1412010903,"040051121000185","019011112586793",25.49,9,0.235,305.20,442.58,29.9,36.7,0.136,90665.800000024,90672.300000024,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010916,184147.00
09/29/2014 13:15,1,1.140,ACTIVE,206.3,434.20,60.00,1412010903,"040051121000195","019011112586793",26.29,9,0.195,308.67,443.79,29.8,16.9,0.034,88822.600000001,88829.400000001,43,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010918,184148.00
09/29/2014 13:15,2,1.252,ACTIVE,214.19,345.06,60.006,1412010903,"274151322000083","019011112586793",30.38,12.00,0,332.73,364.59,38.5,35.3,0.270,272330.2,272330.2,1033,0,0,0,L,1151911521,1,119.75,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010919,184149.00
09/29/2014 13:15,2,1.297,ACTIVE,214.87,353.47,60.001,1412010903,"274151322000076","019011112586793",31.43,11.70,0,333.63,369.10,41.3,38.0,0.287,285298.1,285298.1,1031,0,0,0,L,1151911521,1,120.20,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010920,184150.00
09/29/2014 13:15,2,0.809,ACTIVE,213.96,448.15,60.006,1412010903,"274151322000094","019011112586793",42.08,13.30,0,335.74,465.58,35.0,31.9,0.221,206185.0,206185.0,1041,0,0,0,L,1151911521,1,119.75,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010920,184151.00
09/29/2014 13:15,2,1.264,ACTIVE,213.96,349.26,60.001,1412010903,"274151322000052","019011112586793",30.57,11.70,0,332.13,364.29,39.1,35.8,0.256,273648.2,273648.2,1032,0,0,0,L,1151911521,1,119.75,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010921,184152.00
09/29/2014 13:15,2,1.250,ACTIVE,213.96,348.66,60.001,1412010903,"274151322000085","019011112586793",30.73,11.70,0,333.03,365.49,38.9,35.6,0.252,272895.7,272895.7,1035,0,0,0,L,1151911521,1,120.20,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010923,184153.00
09/29/2014 13:15,2,1.258,ACTIVE,213.96,346.86,59.996,1412010903,"274151322000087","019011112586793",29.80,18.70,0,332.13,364.59,38.0,34.8,0.247,259237.1,259237.1,1032,0,0,0,L,1151911521,1,119.97,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010924,184154.00
09/29/2014 13:15,2,1.230,ACTIVE,213.29,347.76,60.012,1412010903,"274151322000088","019011112586793",29.96,11.70,0,332.13,363.99,37.3,34.1,0.247,265124.0,265124.0,1032,0,0,0,L,1151911521,1,120.42,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010924,184155.00
