ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 13:15,2,1.301,ACTIVE,214.19,342.95,60.006,1412010903,"274151322000095","019011112586793",30.61,11.30,0,332.73,366.70,40.3,37.0,0.265,282799.4,282799.4,1034,0,0,0,L,1151911521,1,120.20,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010925,184156.00
09/29/2014 13:15,2,0.861,ACTIVE,214.64,432.82,60.006,1412010903,"274151322000068","019011112586793",40.93,14.30,0,331.53,465.58,35.6,32.5,0.221,204435.9,204435.9,1042,0,0,0,L,1151911521,1,120.42,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010926,184157.00
09/29/2014 13:15,2,1.254,ACTIVE,213.74,342.35,60.006,1412010903,"274151322000054","019011112586793",30.36,12.00,0,332.13,365.19,38.6,35.3,0.261,270300.9,270300.9,1033,0,0,0,L,1151911521,1,119.97,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412010927,184158.00
09/29/2014 13:30,1,1.000,ACTIVE,207.4,379.59,60.03,1412011804,"040051121000097","019011112586793",27.34,9,0.243,305.50,443.15,27.2,25.4,0.056,89958.8,89964.7,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011806,184159.00
09/29/2014 13:30,1,1.034,ACTIVE,207.0,389.17,60.03,1412011804,"040051121000095","019011112586793",24.43,9,0.169,303.05,438.56,25.1,13.7,0.201,80307.7,80312.9,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011807,184160.00
09/29/2014 13:30,1,0.619,ACTIVE,207.9,338.57,60.03,1412011804,"033051125000132","019011112586793",37.20,10,0.147,306.77,440.41,22.9,14.0,0.283,78411.4,78416,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011809,184161.00
09/29/2014 13:30,1,0.636,ACTIVE,207.0,385.45,60.03,1412011804,"033051125000135","019011112586793",36.61,9,0.182,308.35,442.88,23.2,13.7,0.029,75862.899999976,75868,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011810,184162.00
09/29/2014 13:30,1,1.021,ACTIVE,207.4,411.29,60.03,1412011804,"040051121000116","019011112586793",27.06,9,0.170,303.79,442.27,27.5,22.7,0.017,88520.000000011,88526.000000011,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011811,184163.00
09/29/2014 13:30,1,1.001,ACTIVE,207.5,373.28,60.03,1412011804,"040051121000068","019011112586793",24.94,9,0.209,307.51,440.77,24.8,28.7,0.049,81484.6,81490,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011813,184164.00
09/29/2014 13:30,1,0.753,ACTIVE,207.6,421.48,60.03,1412011804,"033051125000118","019011112586793",41.05,9,0.190,309.98,444.93,30.7,26.5,0.032,100978.7,100985.8,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011814,184165.00
09/29/2014 13:30,1,0.758,ACTIVE,207.8,409.58,60.07,1412011804,"033051125000150","019011112586793",41.51,9,0.254,308.01,443.98,31.3,32.3,0.028,100033.90000003,100040.99999999,48,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011816,184166.00
09/29/2014 13:30,1,1.001,ACTIVE,207.3,412.10,60.03,1412011804,"040051121000185","019011112586793",26.26,9,0.163,307.88,440.61,26.1,14.5,0.034,90672.300000024,90678.000000012,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011817,184167.00
09/29/2014 13:30,1,1.001,ACTIVE,207.9,335.14,60.03,1412011804,"040051121000195","019011112586793",26.22,9,0.231,310.13,443.13,26.1,29.6,0.241,88829.400000001,88835.100000001,45,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011818,184168.00
09/29/2014 13:30,2,1.053,ACTIVE,213.96,340.25,60.028,1412011804,"274151322000083","019011112586793",30.06,11.70,0,332.43,358.28,32.0,29.0,0.203,272337.8,272337.8,1034,0,0,0,L,1151911521,1,119.97,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011819,184169.00
09/29/2014 13:30,2,1.084,ACTIVE,214.64,344.45,60.028,1412011804,"274151322000076","019011112586793",31.11,11.30,0,334.24,359.78,34.2,31.1,0.243,285306.3,285306.3,1032,0,0,0,L,1151911521,1,120.42,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011820,184170.00
09/29/2014 13:30,2,0.711,ACTIVE,213.96,430.42,60.006,1412011804,"274151322000094","019011112586793",40.51,13.00,0,332.43,459.87,29.3,26.4,0.190,206191.9,206191.9,1042,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011821,184171.00
09/29/2014 13:30,2,1.070,ACTIVE,213.74,346.56,60.028,1412011804,"274151322000052","019011112586793",30.22,11.70,0,330.33,358.28,32.8,29.7,0.203,273656.0,273656.0,1033,0,0,0,L,1151911521,1,119.75,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011822,184172.00
09/29/2014 13:30,2,1.061,ACTIVE,213.96,341.15,60.006,1412011804,"274151322000085","019011112586793",30.28,11.70,0,333.03,358.88,32.5,29.4,0.212,272903.5,272903.5,1036,0,0,0,L,1151911521,1,120.65,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011823,184173.00
09/29/2014 13:30,2,1.053,ACTIVE,213.74,339.65,60.028,1412011804,"274151322000087","019011112586793",29.70,18.70,0,333.03,357.68,31.7,28.6,0.199,259244.6,259244.6,1033,0,0,0,L,1151911521,1,120.20,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011824,184174.00
09/29/2014 13:30,2,1.018,ACTIVE,213.29,341.45,60.028,1412011804,"274151322000088","019011112586793",30.12,11.70,0,333.03,357.38,31.0,28.0,0.203,265131.3,265131.3,1033,0,0,0,L,1151911521,1,120.42,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011825,184175.00
09/29/2014 13:30,2,1.070,ACTIVE,214.19,343.55,60.054,1412011804,"274151322000095","019011112586793",30.77,11.00,0,333.33,359.18,33.3,30.2,0.208,282807.4,282807.4,1035,0,0,0,L,1151911521,1,120.42,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011826,184176.00
09/29/2014 13:30,2,0.734,ACTIVE,214.64,423.81,60.022,1412011804,"274151322000068","019011112586793",39.96,14.00,0,332.13,455.97,29.6,26.6,0.181,204442.9,204442.9,1043,0,0,0,L,1151911521,1,120.65,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011827,184177.00
09/29/2014 13:30,2,1.053,ACTIVE,213.96,339.04,60.028,1412011804,"274151322000054","019011112586793",30.22,12.00,0,332.43,358.28,32.2,29.1,0.203,270308.6,270308.6,1034,0,0,0,L,1151911521,1,120.20,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412011828,184178.00
09/29/2014 13:45,1,1.198,ACTIVE,207.4,398.14,60.03,1412012705,"040051121000097","019011112586793",27.89,9,0.250,306.29,443.25,33.2,35.7,0.041,89964.7,89971.9,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012707,184179.00
09/29/2014 13:45,1,1.240,ACTIVE,206.8,362.35,60.03,1412012705,"040051121000095","019011112586793",24.59,9,0.247,304.72,440.55,30.3,32.9,0.121,80312.9,80318.8,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012708,184180.00
09/29/2014 13:45,1,0.823,ACTIVE,207.9,365.57,60.03,1412012705,"033051125000132","019011112586793",31.23,10,0.208,307.61,440.80,25.6,27.9,0.059,78416,78421.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012710,184181.00
09/29/2014 13:45,1,0.766,ACTIVE,207.3,372.32,60.03,1412012705,"033051125000135","019011112586793",36.76,9,0.218,309.26,444.66,28.0,32.3,0.099,75868,75874,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012711,184182.00
09/29/2014 13:45,1,1.205,ACTIVE,207.4,365.10,60.03,1412012705,"040051121000116","019011112586793",27.54,9,0.240,304.89,442.71,33.0,30.6,0.166,88526.000000011,88532.800000011,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012713,184183.00
09/29/2014 13:45,1,1.222,ACTIVE,207.1,323.83,60.03,1412012705,"040051121000068","019011112586793",24.57,9,0.180,309.12,442.43,29.8,24.2,0.316,81490,81496.1,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012714,184184.00
09/29/2014 13:45,1,0.889,ACTIVE,207.3,376.46,60.03,1412012705,"033051125000118","019011112586793",41.57,9,0.252,308.34,444.99,36.8,38.5,0.116,100985.8,100994,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012715,184185.00
09/29/2014 13:45,1,0.895,ACTIVE,206.9,365.00,60.00,1412012705,"033051125000150","019011112586793",41.55,9,0.248,306.44,444.35,37.0,29.5,0.138,100040.99999999,100049.10000001,50,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012717,184186.00
09/29/2014 13:45,1,1.215,ACTIVE,207.4,381.44,60.00,1412012705,"040051121000185","019011112586793",25.64,9,0.276,306.59,442.78,31.0,31.9,0.090,90678.000000012,90684.399999988,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012719,184187.00
09/29/2014 13:45,1,1.161,ACTIVE,207.0,398.10,60.00,1412012705,"040051121000195","019011112586793",27.00,9,0.239,310.04,443.79,31.1,22.8,0.062,88835.100000001,88841.800000001,47,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012720,184188.00
09/29/2014 13:45,2,1.285,ACTIVE,212.83,343.55,60.012,1412012705,"274151322000083","019011112586793",30.20,11.70,0,331.53,360.08,39.3,36.0,0.278,272346.5,272346.5,1035,0,0,0,L,1151911521,1,119.52,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012721,184189.00
09/29/2014 13:45,2,1.328,ACTIVE,213.51,350.17,60.017,1412012705,"274151322000076","019011112586793",31.21,11.70,0,333.03,362.79,41.9,38.5,0.283,285315.6,285315.6,1033,0,0,0,L,1151911521,1,119.97,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012722,184190.00
09/29/2014 13:45,2,0.877,ACTIVE,213.29,430.42,60.022,1412012705,"274151322000094","019011112586793",40.53,13.30,0,331.23,460.47,36.0,32.8,0.243,206199.8,206199.8,1043,0,0,0,L,1151911521,1,119.52,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012723,184191.00
09/29/2014 13:45,2,1.297,ACTIVE,212.83,344.15,60.017,1412012705,"274151322000052","019011112586793",30.34,11.70,0,331.23,360.08,39.9,36.6,0.256,273664.8,273664.8,1034,0,0,0,L,1151911521,1,119.30,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012724,184192.00
09/29/2014 13:45,2,1.295,ACTIVE,212.61,346.56,60.017,1412012705,"274151322000085","019011112586793",30.30,11.70,0,333.63,360.38,39.7,36.4,0.274,272912.2,272912.2,1037,0,0,0,L,1151911521,1,120.20,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012725,184193.00
09/29/2014 13:45,2,1.275,ACTIVE,213.29,340.55,60.001,1412012705,"274151322000087","019011112586793",30.04,18.70,0,332.73,359.78,38.8,35.5,0.243,259253.1,259253.1,1034,0,0,0,L,1151911521,1,119.97,123.59,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012726,184194.00
09/29/2014 13:45,2,1.250,ACTIVE,212.83,347.46,60.022,1412012705,"274151322000088","019011112586793",30.18,11.70,0,332.73,359.78,38.2,35.0,0.252,265139.7,265139.7,1034,0,0,0,L,1151911521,1,120.20,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012727,184195.00
09/29/2014 13:45,2,1.316,ACTIVE,213.06,349.26,60.022,1412012705,"274151322000095","019011112586793",30.69,11.30,0,332.43,360.69,40.9,37.6,0.265,282816.5,282816.5,1036,0,0,0,L,1151911521,1,119.97,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012728,184196.00
09/29/2014 13:45,2,0.891,ACTIVE,213.74,429.52,60.017,1412012705,"274151322000068","019011112586793",39.98,14.30,0,331.83,464.08,36.1,32.9,0.230,204450.8,204450.8,1044,0,0,0,L,1151911521,1,119.97,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012729,184197.00
09/29/2014 13:45,2,1.264,ACTIVE,212.83,348.66,60.017,1412012705,"274151322000054","019011112586793",30.79,12.00,0,330.33,360.08,39.5,36.2,0.256,270317.3,270317.3,1035,0,0,0,L,1151911521,1,119.75,123.36,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412012730,184198.00
09/29/2014 14:00,1,0.824,ACTIVE,207.6,377.56,60.03,1412013603,"040051121000097","019011112586793",27.46,9,0.182,258.38,443.58,22.5,14.9,0.046,89971.9,89977.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013606,184199.00
09/29/2014 14:00,1,0.873,ACTIVE,206.9,382.86,60.03,1412013603,"040051121000095","019011112586793",24.31,9,0.162,254.56,439.53,21.1,12.4,0.014,80318.8,80323.6,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013607,184200.00
09/29/2014 14:00,1,0.526,ACTIVE,207.3,397.21,60.03,1412013603,"033051125000132","019011112586793",36.23,9,0.159,232.69,440.74,18.9,14.7,0.082,78421.1,78425.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013608,184201.00
09/29/2014 14:00,1,0.528,ACTIVE,207.2,324.37,60.00,1412013603,"033051125000135","019011112586793",36.11,9,0.176,249.44,443.03,18.9,17.5,0.257,75874,75878.699999988,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013610,184202.00
09/29/2014 14:00,1,0.844,ACTIVE,207.0,400.88,60.03,1412013603,"040051121000116","019011112586793",27.15,9,0.185,291.76,442.70,22.8,13.6,0.015,88532.800000011,88538.200000011,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013611,184203.00
09/29/2014 14:00,1,0.852,ACTIVE,207.6,411.24,60.00,1412013603,"040051121000068","019011112586793",24.32,9,0.166,255.97,440.67,20.6,16.6,0.005,81496.1,81500.9,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013613,184204.00
09/29/2014 14:00,1,0.617,ACTIVE,206.9,397.61,60.03,1412013603,"033051125000118","019011112586793",41.07,9,0.165,284.11,444.75,25.2,16.8,0.028,100994,101000.4,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013614,184205.00
09/29/2014 14:00,1,0.636,ACTIVE,207.1,389.44,60.03,1412013603,"033051125000150","019011112586793",40.76,9,0.206,290.92,443.91,25.8,23.4,0.036,100049.10000001,100055.49999999,52,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013615,184206.00
09/29/2014 14:00,1,0.838,ACTIVE,206.6,351.85,60.03,1412013603,"040051121000185","019011112586793",25.68,9,0.170,282.68,442.40,21.4,14.7,0.092,90684.399999988,90689.399999988,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013616,184207.00
09/29/2014 14:00,1,0.809,ACTIVE,206.8,368.86,60.00,1412013603,"040051121000195","019011112586793",26.11,9,0.171,287.98,443.43,21.0,17.5,0.059,88841.800000001,88847.000000001,49,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013618,184208.00
09/29/2014 14:00,2,0.877,ACTIVE,213.74,338.44,60.012,1412013603,"274151322000083","019011112586793",30.06,11.70,0,327.62,384.73,26.7,23.8,0.172,272353.5,272353.5,1036,0,0,0,L,1151911521,1,119.75,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013619,184209.00
09/29/2014 14:00,2,0.924,ACTIVE,214.19,343.55,60.028,1412013603,"274151322000076","019011112586793",30.71,11.30,0,330.93,385.33,28.8,25.8,0.186,285323.2,285323.2,1034,0,0,0,L,1151911521,1,120.20,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013620,184210.00
09/29/2014 14:00,2,0.586,ACTIVE,213.51,433.42,60.012,1412013603,"274151322000094","019011112586793",40.71,13.00,0,329.43,464.08,24.3,21.5,0.155,206206.1,206206.1,1044,0,0,0,L,1151911521,1,119.52,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013621,184211.00
09/29/2014 14:00,2,0.902,ACTIVE,213.06,341.75,60.012,1412013603,"274151322000052","019011112586793",29.90,11.30,0,326.72,390.74,27.4,24.5,0.172,273672.0,273672.0,1035,0,0,0,L,1151911521,1,119.30,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013621,184212.00
09/29/2014 14:00,2,0.873,ACTIVE,213.29,338.74,60.012,1412013603,"274151322000085","019011112586793",30.45,11.30,0,328.52,383.23,27.0,24.1,0.168,272919.4,272919.4,1038,0,0,0,L,1151911521,1,120.20,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013622,184213.00
09/29/2014 14:00,2,0.879,ACTIVE,213.51,343.25,60.012,1412013603,"274151322000087","019011112586793",29.56,18.30,0,323.41,390.74,26.3,23.5,0.168,259260.1,259260.1,1035,0,0,0,L,1151911521,1,119.97,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013623,184214.00
09/29/2014 14:00,2,0.852,ACTIVE,213.29,343.25,60.012,1412013603,"274151322000088","019011112586793",29.82,11.30,0,321.31,384.13,25.7,22.9,0.159,265146.5,265146.5,1035,0,0,0,L,1151911521,1,120.42,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013624,184215.00
09/29/2014 14:00,2,0.904,ACTIVE,213.51,340.85,60.038,1412013603,"274151322000095","019011112586793",30.47,11.00,0,329.73,391.04,27.9,25.0,0.172,282823.8,282823.8,1037,0,0,0,L,1151911521,1,119.97,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013625,184216.00
09/29/2014 14:00,2,0.598,ACTIVE,214.19,434.63,60.012,1412013603,"274151322000068","019011112586793",40.79,14.00,0,329.13,463.18,24.7,21.9,0.141,204457.2,204457.2,1045,0,0,0,L,1151911521,1,120.42,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013626,184217.00
09/29/2014 14:00,2,0.885,ACTIVE,213.06,344.45,60.012,1412013603,"274151322000054","019011112586793",29.94,11.70,0,324.62,389.54,26.8,23.9,0.177,270324.3,270324.3,1036,0,0,0,L,1151911521,1,119.97,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412013627,184218.00
09/29/2014 14:15,1,0.881,ACTIVE,207.8,317.14,60.00,1412014503,"040051121000097","019011112586793",27.11,9,0.204,306.38,443.17,23.7,27.6,0.257,89977.4,89982.8,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014506,184219.00
09/29/2014 14:15,1,0.907,ACTIVE,207.4,396.99,60.00,1412014503,"040051121000095","019011112586793",24.56,9,0.164,304.52,438.70,22.1,16.5,0.010,80323.6,80328.1,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014507,184220.00
09/29/2014 14:15,1,0.560,ACTIVE,207.8,376.88,60.00,1412014503,"033051125000132","019011112586793",35.68,9,0.158,310.15,440.52,19.9,13.9,0.169,78425.3,78429.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014508,184221.00
09/29/2014 14:15,1,0.553,ACTIVE,207.9,419.95,60.00,1412014503,"033051125000135","019011112586793",36.58,9,0.168,310.78,442.59,20.1,15.6,0.004,75878.699999988,75883.299999952,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014510,184222.00
09/29/2014 14:15,1,0.892,ACTIVE,207.7,373.76,60.03,1412014503,"040051121000116","019011112586793",27.16,9,0.190,303.90,442.01,24.1,22.1,0.062,88538.200000011,88543.300000011,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014511,184223.00
09/29/2014 14:15,1,0.891,ACTIVE,208.0,380.10,60.00,1412014503,"040051121000068","019011112586793",24.47,9,0.165,309.02,440.39,21.7,14.2,0.034,81500.9,81505.699999988,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014512,184224.00
09/29/2014 14:15,1,0.649,ACTIVE,207.6,391.52,60.00,1412014503,"033051125000118","019011112586793",40.95,9,0.218,310.58,445.24,26.4,18.8,0.045,101000.4,101006.7,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014513,184225.00
09/29/2014 14:15,1,0.668,ACTIVE,208.2,335.38,60.03,1412014503,"033051125000150","019011112586793",41.04,9,0.253,308.00,444.13,27.3,32.4,0.258,100055.49999999,100061.8,54,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014515,184226.00
09/29/2014 14:15,1,0.863,ACTIVE,207.7,361.15,60.00,1412014503,"040051121000185","019011112586793",26.46,9,0.192,306.20,440.51,22.7,16.4,0.087,90689.399999988,90694.100000036,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014516,184227.00
09/29/2014 14:15,1,0.863,ACTIVE,207.7,375.59,60.00,1412014503,"040051121000195","019011112586793",26.04,9,0.220,310.39,441.87,22.3,31.8,0.037,88847.000000001,88851.900000001,51,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014518,184228.00
09/29/2014 14:15,2,0.928,ACTIVE,213.74,345.36,59.990,1412014503,"274151322000083","019011112586793",29.92,11.30,0,329.43,356.78,28.1,25.1,0.190,272360.3,272360.3,1037,0,0,0,L,1151911521,1,120.20,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014519,184229.00
09/29/2014 14:15,2,0.971,ACTIVE,214.64,343.85,60.012,1412014503,"274151322000076","019011112586793",30.83,11.30,0,332.73,358.88,30.3,27.3,0.203,285330.5,285330.5,1035,0,0,0,L,1151911521,1,120.42,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014520,184230.00
09/29/2014 14:15,2,0.596,ACTIVE,213.96,439.43,59.996,1412014503,"274151322000094","019011112586793",41.25,13.00,0,330.33,457.47,25.0,22.2,0.159,206212.2,206212.2,1045,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014520,184231.00
09/29/2014 14:15,2,0.949,ACTIVE,213.74,339.95,59.996,1412014503,"274151322000052","019011112586793",30.04,11.30,0,329.73,357.38,28.8,25.9,0.190,273678.9,273678.9,1036,0,0,0,L,1151911521,1,119.97,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014521,184232.00
09/29/2014 14:15,2,0.928,ACTIVE,213.96,346.26,59.959,1412014503,"274151322000085","019011112586793",30.18,11.30,0,329.13,357.38,28.3,25.4,0.186,272926.2,272926.2,1039,0,0,0,L,1151911521,1,120.88,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014523,184233.00
09/29/2014 14:15,2,0.930,ACTIVE,213.96,345.66,59.990,1412014503,"274151322000087","019011112586793",29.36,18.30,0,328.52,357.08,27.7,24.8,0.177,259266.7,259266.7,1036,0,0,0,L,1151911521,1,120.42,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014524,184234.00
09/29/2014 14:15,2,0.895,ACTIVE,213.51,345.96,59.985,1412014503,"274151322000088","019011112586793",29.94,11.30,0,327.32,356.48,27.1,24.2,0.164,265153.1,265153.1,1036,0,0,0,L,1151911521,1,120.88,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014525,184235.00
09/29/2014 14:15,2,0.959,ACTIVE,213.96,345.96,59.969,1412014503,"274151322000095","019011112586793",30.30,11.00,0,330.63,357.98,29.4,26.5,0.186,282831.0,282831.0,1038,0,0,0,L,1151911521,1,120.65,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014525,184236.00
09/29/2014 14:15,2,0.648,ACTIVE,214.64,420.80,59.990,1412014503,"274151322000068","019011112586793",39.50,14.00,0,330.03,454.76,25.9,23.1,0.159,204463.4,204463.4,1046,0,0,0,L,1151911521,1,120.65,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014526,184237.00
09/29/2014 14:15,2,0.928,ACTIVE,213.74,339.04,59.996,1412014503,"274151322000054","019011112586793",29.98,11.70,0,328.82,357.08,28.1,25.2,0.168,270331.1,270331.1,1037,0,0,0,L,1151911521,1,120.42,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412014527,184238.00
09/29/2014 14:30,1,0.883,ACTIVE,207.4,320.82,60.00,1412015404,"040051121000097","019011112586793",27.64,9,0.174,307.58,441.64,24.3,18.1,0.262,89982.8,89987.6,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015406,184239.00
09/29/2014 14:30,1,0.928,ACTIVE,207.1,376.88,60.00,1412015404,"040051121000095","019011112586793",24.39,9,0.163,303.66,438.78,22.5,22.8,0.184,80328.1,80332.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015408,184240.00
09/29/2014 14:30,1,0.555,ACTIVE,208.0,360.88,60.00,1412015404,"033051125000132","019011112586793",36.35,9,0.172,310.90,440.44,20.1,21.3,0.227,78429.4,78433.3,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015409,184241.00
09/29/2014 14:30,1,0.563,ACTIVE,207.1,338.32,60.00,1412015404,"033051125000135","019011112586793",36.12,9,0.187,309.59,442.64,20.2,13.7,0.179,75883.299999952,75887.399999976,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015410,184242.00
09/29/2014 14:30,1,0.889,ACTIVE,207.2,310.38,60.00,1412015404,"040051121000116","019011112586793",27.26,9,0.147,305.26,440.40,24.1,12.1,0.250,88543.300000011,88548.000000011,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015412,184243.00
09/29/2014 14:30,1,0.894,ACTIVE,207.8,414.58,60.00,1412015404,"040051121000068","019011112586793",24.23,9,0.166,308.47,440.58,21.5,17.3,0.006,81505.699999988,81509.800000012,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015413,184244.00
09/29/2014 14:30,1,0.642,ACTIVE,207.4,378.61,60.00,1412015404,"033051125000118","019011112586793",40.89,9,0.165,309.57,444.82,26.1,21.1,0.182,101006.7,101012.4,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015414,184245.00
09/29/2014 14:30,1,0.655,ACTIVE,207.0,397.46,60.00,1412015404,"033051125000150","019011112586793",41.20,9,0.169,307.41,444.22,26.8,13.7,0.104,100061.8,100067.40000002,56,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015416,184246.00
09/29/2014 14:30,1,0.860,ACTIVE,207.8,416.70,60.00,1412015404,"040051121000185","019011112586793",25.92,9,0.184,308.08,440.76,22.2,13.9,0.006,90694.100000036,90698.600000036,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015417,184247.00
09/29/2014 14:30,1,0.830,ACTIVE,208.0,342.92,60.00,1412015404,"040051121000195","019011112586793",26.25,9,0.200,311.71,441.90,21.6,25.3,0.280,88851.900000001,88856.400000001,53,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015418,184248.00
09/29/2014 14:30,2,0.945,ACTIVE,214.19,339.95,59.985,1412015404,"274151322000083","019011112586793",30.06,11.30,0,330.93,356.18,28.8,25.9,0.194,272366.6,272366.6,1038,0,0,0,L,1151911521,1,120.20,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015419,184249.00
09/29/2014 14:30,2,1.004,ACTIVE,214.87,347.76,59.985,1412015404,"274151322000076","019011112586793",30.51,11.30,0,332.43,357.68,31.1,28.0,0.221,285337.3,285337.3,1036,0,0,0,L,1151911521,1,120.42,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015420,184250.00
09/29/2014 14:30,2,0.639,ACTIVE,214.41,424.11,59.980,1412015404,"274151322000094","019011112586793",40.10,12.70,0,335.14,452.36,25.7,22.9,0.168,206217.8,206217.8,1046,0,0,0,L,1151911521,1,119.97,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015421,184251.00
09/29/2014 14:30,2,0.963,ACTIVE,213.96,340.85,59.980,1412015404,"274151322000052","019011112586793",30.22,11.30,0,330.33,356.48,29.5,26.5,0.199,273685.4,273685.4,1037,0,0,0,L,1151911521,1,119.75,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015422,184252.00
09/29/2014 14:30,2,0.941,ACTIVE,214.19,344.45,59.990,1412015404,"274151322000085","019011112586793",30.40,11.30,0,330.93,356.78,29.0,26.0,0.190,272932.5,272932.5,1040,0,0,0,L,1151911521,1,120.88,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015423,184253.00
09/29/2014 14:30,2,0.941,ACTIVE,214.41,342.35,59.980,1412015404,"274151322000087","019011112586793",29.72,18.30,0,330.93,356.18,28.4,25.4,0.177,259272.9,259272.9,1037,0,0,0,L,1151911521,1,120.42,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015425,184254.00
09/29/2014 14:30,2,0.928,ACTIVE,213.96,339.04,59.964,1412015404,"274151322000088","019011112586793",29.62,11.30,0,330.33,355.88,27.8,24.9,0.168,265159.1,265159.1,1037,0,0,0,L,1151911521,1,120.88,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015426,184255.00
09/29/2014 14:30,2,0.988,ACTIVE,214.41,345.36,59.980,1412015404,"274151322000095","019011112586793",30.32,10.70,0,331.23,357.08,30.4,27.4,0.190,282837.6,282837.6,1039,0,0,0,L,1151911521,1,120.42,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015427,184256.00
09/29/2014 14:30,2,0.643,ACTIVE,214.87,429.52,59.980,1412015404,"274151322000068","019011112586793",40.61,14.00,0,336.64,451.76,26.4,23.5,0.164,204469.2,204469.2,1047,0,0,0,L,1151911521,1,120.65,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015428,184257.00
09/29/2014 14:30,2,0.949,ACTIVE,214.19,345.96,59.959,1412015404,"274151322000054","019011112586793",30.06,11.70,0,330.33,356.48,28.9,25.9,0.190,270337.4,270337.4,1038,0,0,0,L,1151911521,1,120.65,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412015429,184258.00
09/29/2014 14:45,1,1.131,ALERT,208.1,328.99,60.03,1412016304,"040051121000097","019011112586793",26.96,9,0.221,307.85,443.49,30.3,25.0,0.342,89987.6,89994.4,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,1,1,1412016307,184259.00
09/29/2014 14:45,1,1.157,ACTIVE,207.7,397.53,60.03,1412016304,"040051121000095","019011112586793",24.44,9,0.202,304.10,440.51,28.1,16.7,0.025,80332.4,80338.1,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016308,184260.00
09/29/2014 14:45,1,0.724,ACTIVE,208.9,368.91,60.03,1412016304,"033051125000132","019011112586793",37.02,9,0.243,309.72,443.86,26.6,32.3,0.092,78433.3,78438.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016309,184261.00
09/29/2014 14:45,1,0.714,ACTIVE,207.8,360.85,60.03,1412016304,"033051125000135","019011112586793",36.70,9,0.203,308.77,444.60,26.1,16.2,0.246,75887.399999976,75893.099999964,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016311,184262.00
09/29/2014 14:45,1,1.158,ACTIVE,208.1,382.92,60.03,1412016304,"040051121000116","019011112586793",26.93,9,0.227,305.45,442.58,31.0,27.8,0.087,88548.000000011,88554.500000011,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016312,184263.00
09/29/2014 14:45,1,1.140,ACTIVE,208.8,382.43,60.03,1412016304,"040051121000068","019011112586793",24.75,9,0.181,308.51,442.75,28.0,16.7,0.148,81509.800000012,81515.800000012,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016313,184264.00
09/29/2014 14:45,1,0.834,ACTIVE,207.7,335.06,60.03,1412016304,"033051125000118","019011112586793",41.42,9,0.228,309.60,445.01,34.3,34.9,0.241,101012.4,101020.2,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016314,184265.00
09/29/2014 14:45,1,0.865,ACTIVE,208.6,323.32,60.03,1412016304,"033051125000150","019011112586793",41.11,9,0.232,305.93,443.97,35.3,28.0,0.286,100067.40000002,100075.3,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016316,184266.00
09/29/2014 14:45,1,1.160,ACTIVE,208.4,347.26,60.03,1412016304,"040051121000185","019011112586793",25.89,9,0.224,308.03,442.54,29.9,35.8,0.216,90698.600000036,90704.800000024,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016317,184267.00
09/29/2014 14:45,1,1.129,ACTIVE,208.0,393.49,60.03,1412016304,"040051121000195","019011112586793",26.48,9,0.223,311.79,443.75,29.7,17.3,0.253,88856.400000001,88862.700000001,55,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016318,184268.00
09/29/2014 14:45,2,1.170,ACTIVE,214.19,345.06,60.006,1412016304,"274151322000083","019011112586793",30.20,11.70,0,333.03,363.39,35.9,32.7,0.247,272374.9,272374.9,1039,0,0,0,L,1151911521,1,120.42,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016319,184269.00
09/29/2014 14:45,2,1.248,ACTIVE,214.87,344.15,60.006,1412016304,"274151322000076","019011112586793",30.61,11.30,0,334.24,364.89,38.7,35.4,0.265,285346.4,285346.4,1037,0,0,0,L,1151911521,1,120.42,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016320,184270.00
09/29/2014 14:45,2,0.801,ACTIVE,214.41,424.41,60.017,1412016304,"274151322000094","019011112586793",39.70,13.00,0,331.23,461.98,32.1,29.1,0.217,206225.2,206225.2,1047,0,0,0,L,1151911521,1,120.20,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016321,184271.00
09/29/2014 14:45,2,1.193,ACTIVE,214.41,342.95,60.012,1412016304,"274151322000052","019011112586793",30.26,11.30,0,332.73,363.39,36.6,33.4,0.234,273693.9,273693.9,1038,0,0,0,L,1151911521,1,120.20,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016322,184272.00
09/29/2014 14:45,2,1.176,ACTIVE,214.19,341.75,60.012,1412016304,"274151322000085","019011112586793",30.20,11.30,0,333.63,363.69,36.0,32.8,0.239,272941.0,272941.0,1041,0,0,0,L,1151911521,1,121.10,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016323,184273.00
09/29/2014 14:45,2,1.166,ACTIVE,214.19,345.36,60.012,1412016304,"274151322000087","019011112586793",29.68,18.70,0,333.33,362.79,35.0,31.9,0.234,259281.1,259281.1,1038,0,0,0,L,1151911521,1,120.65,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016324,184274.00
09/29/2014 14:45,2,1.145,ACTIVE,213.96,341.15,60.022,1412016304,"274151322000088","019011112586793",29.92,11.30,0,329.73,362.49,34.7,31.6,0.212,265167.2,265167.2,1038,0,0,0,L,1151911521,1,120.88,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016325,184275.00
09/29/2014 14:45,2,1.219,ACTIVE,214.41,342.65,60.006,1412016304,"274151322000095","019011112586793",30.75,11.00,0,332.73,364.29,38.0,34.8,0.252,282846.5,282846.5,1040,0,0,0,L,1151911521,1,120.88,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016326,184276.00
09/29/2014 14:45,2,0.805,ACTIVE,215.09,427.71,60.006,1412016304,"274151322000068","019011112586793",40.30,14.30,0,331.53,466.49,32.9,29.8,0.203,204476.8,204476.8,1048,0,0,0,L,1151911521,1,121.10,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016327,184277.00
09/29/2014 14:45,2,1.170,ACTIVE,213.96,345.96,60.001,1412016304,"274151322000054","019011112586793",30.20,11.70,0,332.43,363.09,35.8,32.6,0.239,270345.8,270345.8,1039,0,0,0,L,1151911521,1,120.65,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412016328,184278.00
09/29/2014 15:00,1,1.046,ACTIVE,208.2,360.59,60.00,1412017204,"040051121000097","019011112586793",27.09,9,0.233,307.72,443.29,28.2,32.2,0.125,89994.4,90000,58,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017206,184279.00
09/29/2014 15:00,1,1.079,ACTIVE,208.0,357.45,60.03,1412017204,"040051121000095","019011112586793",24.42,9,0.223,303.37,439.00,26.2,30.6,0.079,80338.1,80342.9,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017209,184280.00
09/29/2014 15:00,1,0.675,ACTIVE,208.7,403.72,60.00,1412017204,"033051125000132","019011112586793",36.67,9,0.151,310.10,443.50,24.6,12.5,0.076,78438.7,78443.6,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017210,184281.00
09/29/2014 15:00,1,0.661,ACTIVE,208.6,368.23,60.00,1412017204,"033051125000135","019011112586793",36.48,9,0.226,309.26,442.81,24.0,22.0,0.062,75893.099999964,75897.799999952,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017211,184282.00
09/29/2014 15:00,1,1.053,ACTIVE,208.2,405.12,60.03,1412017204,"040051121000116","019011112586793",27.19,9,0.167,306.07,442.49,28.5,14.9,0.100,88554.500000011,88560.000000011,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017212,184283.00
09/29/2014 15:00,1,1.060,ACTIVE,209.2,376.77,60.03,1412017204,"040051121000068","019011112586793",24.35,9,0.190,309.04,442.27,25.7,13.0,0.200,81515.800000012,81520.699999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017214,184284.00
09/29/2014 15:00,1,0.756,ACTIVE,208.1,399.00,60.03,1412017204,"033051125000118","019011112586793",41.58,9,0.244,310.01,444.61,31.2,32.3,0.039,101020.2,101026.7,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017215,184285.00
09/29/2014 15:00,1,0.779,ACTIVE,208.6,438.05,60.00,1412017204,"033051125000150","019011112586793",41.51,9,0.175,309.56,443.84,32.1,31.1,0.052,100075.3,100081.8,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017216,184286.00
09/29/2014 15:00,1,1.047,ACTIVE,208.7,375.58,60.00,1412017204,"040051121000185","019011112586793",25.86,9,0.195,308.45,442.01,26.9,22.5,0.222,90704.800000024,90709.899999988,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017218,184287.00
09/29/2014 15:00,1,1.021,ACTIVE,208.8,367.12,60.03,1412017204,"040051121000195","019011112586793",26.18,9,0.241,311.02,443.65,26.6,33.8,0.092,88862.700000001,88868.000000001,57,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017219,184288.00
09/29/2014 15:00,2,1.084,ACTIVE,215.09,348.96,59.996,1412017204,"274151322000083","019011112586793",30.38,11.70,0,333.93,360.08,33.3,30.2,0.230,272382.1,272382.1,1040,0,0,0,L,1151911521,1,120.65,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017220,184289.00
09/29/2014 15:00,2,1.145,ACTIVE,215.54,343.55,60.001,1412017204,"274151322000076","019011112586793",31.15,11.30,0,335.74,362.79,36.1,33.0,0.247,285354.2,285354.2,1038,0,0,0,L,1151911521,1,121.33,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017221,184290.00
09/29/2014 15:00,2,0.734,ACTIVE,215.09,432.22,60.012,1412017204,"274151322000094","019011112586793",40.39,13.00,0,333.33,456.57,30.2,27.3,0.194,206231.6,206231.6,1048,0,0,0,L,1151911521,1,120.65,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017222,184291.00
09/29/2014 15:00,2,1.113,ACTIVE,214.41,344.45,59.969,1412017204,"274151322000052","019011112586793",30.26,11.30,0,333.63,360.08,34.2,31.1,0.230,273701.2,273701.2,1039,0,0,0,L,1151911521,1,120.42,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017224,184292.00
09/29/2014 15:00,2,1.090,ACTIVE,215.09,348.36,60.001,1412017204,"274151322000085","019011112586793",30.32,11.30,0,334.54,360.08,33.4,30.3,0.217,272948.1,272948.1,1042,0,0,0,L,1151911521,1,121.10,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017225,184293.00
09/29/2014 15:00,2,1.084,ACTIVE,214.87,344.45,59.996,1412017204,"274151322000087","019011112586793",29.74,18.70,0,333.93,359.48,32.6,29.6,0.208,259288.1,259288.1,1039,0,0,0,L,1151911521,1,120.88,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017226,184294.00
09/29/2014 15:00,2,1.070,ACTIVE,214.41,343.85,59.975,1412017204,"274151322000088","019011112586793",29.72,11.30,0,333.93,359.78,32.2,29.2,0.208,265174.1,265174.1,1039,0,0,0,L,1151911521,1,121.10,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017227,184295.00
09/29/2014 15:00,2,1.137,ACTIVE,214.87,349.56,60.017,1412017204,"274151322000095","019011112586793",30.73,11.00,0,333.93,360.99,35.4,32.2,0.234,282854.1,282854.1,1041,0,0,0,L,1151911521,1,121.10,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017228,184296.00
09/29/2014 15:00,2,0.738,ACTIVE,215.54,433.12,60.001,1412017204,"274151322000068","019011112586793",40.71,14.00,0,333.93,461.08,30.7,27.7,0.190,204483.3,204483.3,1049,0,0,0,L,1151911521,1,121.33,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017229,184297.00
09/29/2014 15:00,2,1.086,ACTIVE,214.64,349.26,60.001,1412017204,"274151322000054","019011112586793",30.34,11.70,0,334.24,360.08,33.4,30.3,0.225,270352.9,270352.9,1040,0,0,0,L,1151911521,1,120.88,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412017230,184298.00
09/29/2014 15:15,1,1.019,ACTIVE,207.9,374.99,60.00,1412018104,"040051121000097","019011112586793",27.18,9,0.208,306.03,443.06,27.5,29.0,0.068,90000,90006.1,60,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018106,184299.00
09/29/2014 15:15,1,1.053,ACTIVE,207.6,374.22,60.00,1412018104,"040051121000095","019011112586793",24.26,9,0.145,305.54,438.71,25.4,20.5,0.036,80342.9,80348.2,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018108,184300.00
09/29/2014 15:15,1,0.659,ACTIVE,208.8,354.81,60.00,1412018104,"033051125000132","019011112586793",36.50,9,0.192,311.32,441.76,23.9,29.3,0.097,78443.6,78449,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018109,184301.00
09/29/2014 15:15,1,0.641,ACTIVE,208.1,349.55,59.96,1412018104,"033051125000135","019011112586793",36.46,9,0.190,311.50,442.76,23.2,27.2,0.113,75897.799999952,75903,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018110,184302.00
09/29/2014 15:15,1,1.027,ACTIVE,207.5,411.00,59.96,1412018104,"040051121000116","019011112586793",26.95,9,0.164,304.26,441.98,27.5,13.2,0.017,88560.000000011,88566.000000011,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018112,184303.00
