ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 15:15,1,1.008,ACTIVE,208.1,390.98,59.96,1412018104,"040051121000068","019011112586793",24.70,9,0.179,308.88,440.73,24.7,28.8,0.023,81520.699999988,81526,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018113,184304.00
09/29/2014 15:15,1,0.550,ACTIVE,207.7,352.31,60.00,1412018104,"033051125000118","019011112586793",44.79,9,0.185,314.36,445.23,24.5,29.5,0.220,101026.7,101033.7,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018114,184305.00
09/29/2014 15:15,1,0.754,ACTIVE,207.4,391.57,59.96,1412018104,"033051125000150","019011112586793",41.16,9,0.246,312.39,444.24,30.8,37.3,0.079,100081.8,100088.8,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018116,184306.00
09/29/2014 15:15,1,0.974,ACTIVE,208.1,356.95,60.00,1412018104,"040051121000185","019011112586793",26.62,9,0.228,306.82,439.77,25.8,30.0,0.094,90709.899999988,90715.399999988,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018117,184307.00
09/29/2014 15:15,1,0.963,ACTIVE,207.9,371.26,60.00,1412018104,"040051121000195","019011112586793",26.48,9,0.226,310.38,441.08,25.3,29.8,0.065,88868.000000001,88873.600000001,59,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018118,184308.00
09/29/2014 15:15,2,1.068,ACTIVE,213.96,343.55,59.980,1412018104,"274151322000083","019011112586793",30.10,11.70,0,333.03,360.69,32.5,29.5,0.217,272389.7,272389.7,1041,0,0,0,L,1151911521,1,120.20,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018119,184309.00
09/29/2014 15:15,2,1.127,ACTIVE,214.87,342.65,59.980,1412018104,"274151322000076","019011112586793",30.81,11.30,0,334.84,361.89,35.2,32.1,0.239,285362.5,285362.5,1039,0,0,0,L,1151911521,1,120.42,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018120,184310.00
09/29/2014 15:15,2,0.709,ACTIVE,213.74,431.02,59.980,1412018104,"274151322000094","019011112586793",40.59,13.00,0,332.13,458.67,29.5,26.5,0.194,206238.4,206238.4,1049,0,0,0,L,1151911521,1,119.97,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018121,184311.00
09/29/2014 15:15,2,1.070,ACTIVE,213.74,342.65,60.001,1412018104,"274151322000052","019011112586793",30.61,11.70,0,333.03,360.69,33.2,30.1,0.203,273709.0,273709.0,1040,0,0,0,L,1151911521,1,119.52,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018122,184312.00
09/29/2014 15:15,2,1.070,ACTIVE,213.96,343.25,59.980,1412018104,"274151322000085","019011112586793",30.10,11.30,0,334.54,360.08,32.6,29.6,0.199,272955.8,272955.8,1043,0,0,0,L,1151911521,1,120.65,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018123,184313.00
09/29/2014 15:15,2,1.057,ACTIVE,213.96,343.25,59.985,1412018104,"274151322000087","019011112586793",29.74,18.70,0,333.93,360.08,31.9,28.8,0.208,259295.6,259295.6,1040,0,0,0,L,1151911521,1,120.42,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018124,184314.00
09/29/2014 15:15,2,1.031,ACTIVE,213.74,344.45,59.996,1412018104,"274151322000088","019011112586793",30.08,11.30,0,333.63,360.08,31.4,28.4,0.194,265181.5,265181.5,1040,0,0,0,L,1151911521,1,120.42,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018125,184315.00
09/29/2014 15:15,2,1.109,ACTIVE,213.96,344.45,59.985,1412018104,"274151322000095","019011112586793",30.75,11.00,0,333.33,361.29,34.5,31.4,0.230,282862.3,282862.3,1042,0,0,0,L,1151911521,1,120.65,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018126,184316.00
09/29/2014 15:15,2,0.729,ACTIVE,215.09,430.42,59.980,1412018104,"274151322000068","019011112586793",40.67,14.30,0,332.13,450.56,30.1,27.1,0.181,204490.3,204490.3,1050,0,0,0,L,1151911521,1,120.65,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018127,184317.00
09/29/2014 15:15,2,1.068,ACTIVE,214.19,341.75,59.980,1412018104,"274151322000054","019011112586793",30.10,12.00,0,333.63,360.38,32.6,29.5,0.208,270360.6,270360.6,1041,0,0,0,L,1151911521,1,120.65,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412018128,184318.00
09/29/2014 15:30,1,1.075,ACTIVE,208.5,402.86,60.03,1412019004,"040051121000097","019011112586793",26.86,9,0.184,304.84,441.67,28.7,13.9,0.112,90006.1,90011,62,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019007,184319.00
09/29/2014 15:30,1,1.086,ACTIVE,208.7,346.49,60.03,1412019004,"040051121000095","019011112586793",24.60,9,0.225,301.12,438.88,26.5,28.2,0.119,80348.2,80352.4,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019008,184320.00
09/29/2014 15:30,1,0.689,ACTIVE,208.9,326.12,60.03,1412019004,"033051125000132","019011112586793",36.48,9,0.201,306.73,441.90,25.0,13.3,0.261,78449,78453.1,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019009,184321.00
09/29/2014 15:30,1,0.666,ACTIVE,208.1,397.90,60.03,1412019004,"033051125000135","019011112586793",36.62,9,0.163,307.32,442.81,24.2,23.2,0.023,75903,75907.299999952,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019011,184322.00
09/29/2014 15:30,1,1.039,ACTIVE,208.3,383.41,60.03,1412019004,"040051121000116","019011112586793",27.74,9,0.248,303.88,440.41,28.6,26.1,0.058,88566.000000011,88570.800000011,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019012,184323.00
09/29/2014 15:30,1,1.053,ACTIVE,209.2,348.86,60.03,1412019004,"040051121000068","019011112586793",24.64,9,0.230,305.05,440.74,25.8,30.8,0.140,81526,81530.300000012,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019013,184324.00
09/29/2014 15:30,1,0.761,ACTIVE,208.2,338.34,60.03,1412019004,"033051125000118","019011112586793",41.27,9,0.211,308.47,444.39,31.2,33.1,0.221,101033.7,101039.3,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019015,184325.00
09/29/2014 15:30,1,0.774,ACTIVE,208.2,379.20,60.00,1412019004,"033051125000150","019011112586793",41.57,9,0.243,308.32,443.72,32.0,34.4,0.070,100088.8,100094.60000001,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019016,184326.00
09/29/2014 15:30,1,1.035,ACTIVE,208.7,372.58,60.00,1412019004,"040051121000185","019011112586793",25.87,9,0.161,303.36,440.68,26.6,16.4,0.157,90715.399999988,90719.800000024,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019018,184327.00
09/29/2014 15:30,1,1.004,ACTIVE,208.1,404.58,60.03,1412019004,"040051121000195","019011112586793",26.26,9,0.166,308.64,442.07,26.2,16.3,0.023,88873.600000001,88878.200000001,61,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019019,184328.00
09/29/2014 15:30,2,1.117,ACTIVE,214.19,346.86,60.017,1412019004,"274151322000083","019011112586793",30.18,11.70,0,319.51,356.18,34.1,31.0,0.230,272396.0,272396.0,1042,0,0,0,L,1151911521,1,120.20,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019020,184329.00
09/29/2014 15:30,2,1.174,ACTIVE,214.87,342.95,60.012,1412019004,"274151322000076","019011112586793",31.01,11.70,0,326.42,357.98,36.9,33.7,0.247,285369.3,285369.3,1040,0,0,0,L,1151911521,1,120.88,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019021,184330.00
09/29/2014 15:30,2,0.758,ACTIVE,214.19,428.01,60.017,1412019004,"274151322000094","019011112586793",40.02,13.00,0,332.73,446.95,30.9,27.9,0.208,206244.0,206244.0,1050,0,0,0,L,1151911521,1,120.20,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019022,184331.00
09/29/2014 15:30,2,1.127,ACTIVE,213.74,346.86,60.017,1412019004,"274151322000052","019011112586793",30.49,11.70,0,320.11,356.78,34.9,31.7,0.230,273715.5,273715.5,1041,0,0,0,L,1151911521,1,119.97,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019023,184332.00
09/29/2014 15:30,2,1.123,ACTIVE,213.96,345.06,60.017,1412019004,"274151322000085","019011112586793",30.04,11.70,0,320.11,355.88,34.2,31.1,0.230,272962.1,272962.1,1044,0,0,0,L,1151911521,1,121.10,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019024,184333.00
09/29/2014 15:30,2,1.113,ACTIVE,213.96,342.65,60.017,1412019004,"274151322000087","019011112586793",29.62,19.00,0,319.51,356.48,33.4,30.3,0.225,259301.7,259301.7,1041,0,0,0,L,1151911521,1,120.65,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019025,184334.00
09/29/2014 15:30,2,1.092,ACTIVE,213.74,347.16,60.017,1412019004,"274151322000088","019011112586793",29.78,11.70,0,319.81,355.58,32.9,29.9,0.208,265187.5,265187.5,1041,0,0,0,L,1151911521,1,120.88,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019026,184335.00
09/29/2014 15:30,2,1.170,ACTIVE,214.19,349.56,60.006,1412019004,"274151322000095","019011112586793",30.49,11.30,0,324.62,357.08,36.2,33.0,0.225,282869.0,282869.0,1043,0,0,0,L,1151911521,1,120.88,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019027,184336.00
09/29/2014 15:30,2,0.754,ACTIVE,214.64,434.02,60.022,1412019004,"274151322000068","019011112586793",40.85,14.30,0,333.03,449.65,31.3,28.3,0.194,204496.1,204496.1,1051,0,0,0,L,1151911521,1,120.88,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019028,184337.00
09/29/2014 15:30,2,1.102,ACTIVE,213.96,349.26,60.022,1412019004,"274151322000054","019011112586793",30.51,12.00,0,322.81,356.18,34.0,30.9,0.221,270366.9,270366.9,1042,0,0,0,L,1151911521,1,120.65,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019029,184338.00
09/29/2014 15:45,1,0.931,ACTIVE,207.6,353.76,60.03,1412019904,"040051121000097","019011112586793",27.55,9,0.155,307.56,443.19,25.5,16.0,0.232,90011,90016.6,64,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019906,184339.00
09/29/2014 15:45,1,0.977,ACTIVE,207.3,433.35,60.00,1412019904,"040051121000095","019011112586793",24.31,9,0.174,302.90,440.17,23.6,14.7,0.024,80352.4,80357.1,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019907,184340.00
09/29/2014 15:45,1,0.598,ACTIVE,207.8,391.53,60.00,1412019904,"033051125000132","019011112586793",36.95,9,0.177,308.70,443.90,22.0,17.0,0.187,78453.1,78458,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019909,184341.00
09/29/2014 15:45,1,0.590,ACTIVE,207.8,334.19,60.00,1412019904,"033051125000135","019011112586793",36.34,9,0.216,308.64,444.43,21.3,18.1,0.249,75907.299999952,75912.099999964,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019910,184342.00
09/29/2014 15:45,1,0.941,ACTIVE,207.6,351.45,60.00,1412019904,"040051121000116","019011112586793",27.16,9,0.222,304.41,442.49,25.4,28.2,0.101,88570.800000011,88576.100000011,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019911,184343.00
09/29/2014 15:45,1,0.933,ACTIVE,207.8,438.12,60.00,1412019904,"040051121000068","019011112586793",24.53,9,0.182,309.01,442.56,22.7,18.6,0.010,81530.300000012,81535.199999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019913,184344.00
09/29/2014 15:45,1,0.678,ACTIVE,207.2,417.41,60.00,1412019904,"033051125000118","019011112586793",40.97,9,0.188,311.76,444.60,27.6,16.3,0.021,101039.3,101045.7,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019914,184345.00
09/29/2014 15:45,1,0.697,ACTIVE,207.3,343.03,60.00,1412019904,"033051125000150","019011112586793",41.03,9,0.260,309.29,443.61,28.4,33.5,0.228,100094.60000001,100101.10000001,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019915,184346.00
09/29/2014 15:45,1,0.898,ACTIVE,207.4,427.75,60.00,1412019904,"040051121000185","019011112586793",26.41,9,0.152,307.81,442.65,23.6,13.6,0.003,90719.800000024,90724.899999988,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019916,184347.00
09/29/2014 15:45,1,0.885,ACTIVE,207.3,370.09,59.96,1412019904,"040051121000195","019011112586793",26.27,9,0.164,310.54,443.60,23.1,28.6,0.048,88878.200000001,88883.400000001,63,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019918,184348.00
09/29/2014 15:45,2,0.986,ACTIVE,213.74,342.35,59.964,1412019904,"274151322000083","019011112586793",30.16,11.70,0,333.03,361.29,30.1,27.1,0.203,272403.0,272403.0,1043,0,0,0,L,1151911521,1,120.20,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019919,184349.00
09/29/2014 15:45,2,1.051,ACTIVE,214.19,340.85,59.996,1412019904,"274151322000076","019011112586793",30.63,11.30,0,334.84,363.39,32.6,29.6,0.217,285377.0,285377.0,1041,0,0,0,L,1151911521,1,120.42,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019920,184350.00
09/29/2014 15:45,2,0.662,ACTIVE,213.51,427.41,59.985,1412019904,"274151322000094","019011112586793",40.26,13.00,0,330.93,457.17,27.0,24.2,0.181,206250.3,206250.3,1051,0,0,0,L,1151911521,1,119.75,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019921,184351.00
09/29/2014 15:45,2,1.016,ACTIVE,213.51,339.95,59.990,1412019904,"274151322000052","019011112586793",30.00,11.70,0,333.33,361.29,30.8,27.8,0.203,273722.8,273722.8,1042,0,0,0,L,1151911521,1,119.75,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019921,184352.00
09/29/2014 15:45,2,0.996,ACTIVE,213.74,342.95,59.990,1412019904,"274151322000085","019011112586793",29.96,11.70,0,334.54,361.29,30.2,27.3,0.190,272969.2,272969.2,1045,0,0,0,L,1151911521,1,120.65,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019922,184353.00
09/29/2014 15:45,2,0.984,ACTIVE,213.51,340.55,59.985,1412019904,"274151322000087","019011112586793",29.58,19.00,0,333.93,360.38,29.5,26.5,0.190,259308.6,259308.6,1042,0,0,0,L,1151911521,1,120.20,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019923,184354.00
09/29/2014 15:45,2,0.963,ACTIVE,213.06,339.65,59.996,1412019904,"274151322000088","019011112586793",29.80,11.30,0,333.63,360.69,29.1,26.1,0.190,265194.3,265194.3,1042,0,0,0,L,1151911521,1,120.42,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019924,184355.00
09/29/2014 15:45,2,1.045,ACTIVE,213.74,340.85,59.985,1412019904,"274151322000095","019011112586793",30.18,11.00,0,332.73,362.49,31.9,28.9,0.208,282876.5,282876.5,1044,0,0,0,L,1151911521,1,120.42,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019925,184356.00
09/29/2014 15:45,2,0.682,ACTIVE,214.41,426.81,59.990,1412019904,"274151322000068","019011112586793",40.33,14.00,0,332.13,461.08,27.6,24.7,0.168,204502.6,204502.6,1052,0,0,0,L,1151911521,1,120.42,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019926,184357.00
09/29/2014 15:45,2,0.982,ACTIVE,213.74,339.95,59.953,1412019904,"274151322000054","019011112586793",30.30,12.00,0,333.33,361.59,30.2,27.2,0.199,270373.9,270373.9,1043,0,0,0,L,1151911521,1,120.20,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412019927,184358.00
09/29/2014 16:00,1,1.158,ACTIVE,208.2,376.27,60.03,1412020804,"040051121000097","019011112586793",27.14,9,0.278,309.56,442.86,31.2,36.6,0.115,90016.6,90021.9,66,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020807,184359.00
09/29/2014 16:00,1,1.175,ACTIVE,207.1,381.99,60.03,1412020804,"040051121000095","019011112586793",24.58,9,0.185,303.21,438.85,28.7,24.4,0.049,80357.1,80361.6,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020808,184360.00
09/29/2014 16:00,1,0.738,ACTIVE,208.0,362.18,60.03,1412020804,"033051125000132","019011112586793",36.97,9,0.215,309.03,442.06,27.1,33.9,0.122,78458,78462.6,87,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020809,184361.00
09/29/2014 16:00,1,0.724,ACTIVE,207.8,374.10,60.03,1412020804,"033051125000135","019011112586793",36.69,9,0.164,309.51,442.67,26.4,24.3,0.238,75912.099999964,75916.599999964,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020811,184362.00
09/29/2014 16:00,1,1.167,ACTIVE,207.3,403.72,60.03,1412020804,"040051121000116","019011112586793",26.73,9,0.189,303.62,440.23,31.0,26.1,0.045,88576.100000011,88581.400000011,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020812,184363.00
09/29/2014 16:00,1,1.164,ACTIVE,208.2,326.94,60.07,1412020804,"040051121000068","019011112586793",24.10,9,0.230,309.20,440.70,27.9,21.6,0.314,81535.199999988,81539.800000012,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020814,184364.00
09/29/2014 16:00,1,0.835,ACTIVE,207.7,323.09,60.07,1412020804,"033051125000118","019011112586793",41.03,9,0.211,310.02,444.77,34.0,27.7,0.261,101045.7,101051.9,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020815,184365.00
09/29/2014 16:00,1,0.839,ACTIVE,207.7,368.74,60.03,1412020804,"033051125000150","019011112586793",41.65,9,0.220,308.08,444.05,34.7,34.4,0.112,100101.10000001,100107.19999997,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020816,184366.00
09/29/2014 16:00,1,1.138,ACTIVE,207.9,410.53,60.07,1412020804,"040051121000185","019011112586793",25.64,9,0.188,308.56,440.73,29.0,23.7,0.026,90724.899999988,90729.800000024,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020817,184367.00
09/29/2014 16:00,1,1.085,ACTIVE,207.7,430.62,60.03,1412020804,"040051121000195","019011112586793",26.53,9,0.185,311.67,442.09,28.6,19.0,0.048,88883.400000001,88888.300000001,65,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020819,184368.00
09/29/2014 16:00,2,1.209,ACTIVE,214.19,349.56,60.033,1412020804,"274151322000083","019011112586793",30.20,11.70,0,331.53,356.78,37.0,33.7,0.256,272409.8,272409.8,1044,0,0,0,L,1151911521,1,119.97,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020820,184369.00
09/29/2014 16:00,2,1.275,ACTIVE,214.87,348.66,60.028,1412020804,"274151322000076","019011112586793",30.93,11.70,0,333.03,359.48,39.9,36.6,0.274,285384.3,285384.3,1042,0,0,0,L,1151911521,1,120.20,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020821,184370.00
09/29/2014 16:00,2,0.809,ACTIVE,214.41,432.52,60.028,1412020804,"274151322000094","019011112586793",40.31,13.00,0,331.23,448.45,33.1,30.1,0.225,206256.3,206256.3,1052,0,0,0,L,1151911521,1,119.75,124.94,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020821,184371.00
09/29/2014 16:00,2,1.229,ACTIVE,214.19,344.76,60.028,1412020804,"274151322000052","019011112586793",30.30,11.70,0,330.03,357.38,37.7,34.5,0.252,273729.7,273729.7,1043,0,0,0,L,1151911521,1,119.75,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020823,184372.00
09/29/2014 16:00,2,1.209,ACTIVE,214.41,346.56,60.028,1412020804,"274151322000085","019011112586793",30.24,11.70,0,333.03,357.08,37.1,33.9,0.243,272976.0,272976.0,1046,0,0,0,L,1151911521,1,120.65,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020824,184373.00
09/29/2014 16:00,2,1.199,ACTIVE,214.19,348.66,60.038,1412020804,"274151322000087","019011112586793",29.78,19.30,0,330.93,356.78,36.1,33.0,0.234,259315.2,259315.2,1043,0,0,0,L,1151911521,1,120.20,124.49,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020825,184374.00
09/29/2014 16:00,2,1.186,ACTIVE,213.74,346.26,60.022,1412020804,"274151322000088","019011112586793",29.74,11.70,0,329.43,356.18,35.7,32.5,0.234,265200.8,265200.8,1043,0,0,0,L,1151911521,1,120.65,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020825,184375.00
09/29/2014 16:00,2,1.258,ACTIVE,214.19,351.97,60.028,1412020804,"274151322000095","019011112586793",30.79,11.30,0,330.93,357.98,39.2,35.9,0.265,282883.7,282883.7,1045,0,0,0,L,1151911521,1,120.42,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020826,184376.00
09/29/2014 16:00,2,0.830,ACTIVE,215.09,430.72,60.022,1412020804,"274151322000068","019011112586793",40.57,14.00,0,331.53,459.87,34.4,31.2,0.221,204508.8,204508.8,1053,0,0,0,L,1151911521,1,120.65,124.94,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020827,184377.00
09/29/2014 16:00,2,1.201,ACTIVE,214.41,344.76,60.028,1412020804,"274151322000054","019011112586793",30.42,12.00,0,330.33,357.08,37.0,33.7,0.252,270380.7,270380.7,1044,0,0,0,L,1151911521,1,120.20,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412020828,184378.00
09/29/2014 16:15,1,0.719,ACTIVE,207.2,380.34,60.03,1412021704,"040051121000097","019011112586793",27.26,9,0.160,307.96,442.75,19.5,15.5,0.016,90021.9,90026.3,68,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021706,184379.00
09/29/2014 16:15,1,0.779,ACTIVE,207.6,381.75,60.03,1412021704,"040051121000095","019011112586793",23.83,9,0.158,303.46,438.47,18.4,16.8,0.009,80361.6,80365.3,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021707,184380.00
09/29/2014 16:15,1,0.472,ACTIVE,207.9,399.11,60.03,1412021704,"033051125000132","019011112586793",36.03,9,0.169,309.47,441.81,16.9,13.2,0.006,78462.6,78466.4,89,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021709,184381.00
09/29/2014 16:15,1,0.455,ACTIVE,207.4,391.45,60.03,1412021704,"033051125000135","019011112586793",35.97,9,0.172,309.74,442.81,16.3,16.2,0.008,75916.599999964,75920.399999976,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021710,184382.00
09/29/2014 16:15,1,0.724,ACTIVE,207.8,406.91,60.03,1412021704,"040051121000116","019011112586793",27.18,9,0.155,304.94,441.21,19.5,15.2,0.003,88581.400000011,88585.600000011,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021711,184383.00
09/29/2014 16:15,1,0.734,ACTIVE,208.0,327.04,60.03,1412021704,"040051121000068","019011112586793",24.04,9,0.110,309.09,440.70,17.5,16.8,0.267,81539.800000012,81543.600000024,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021712,184384.00
09/29/2014 16:15,1,0.523,ACTIVE,207.7,405.12,60.03,1412021704,"033051125000118","019011112586793",40.58,9,0.184,309.11,444.73,21.1,13.3,0.014,101051.9,101057.1,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021714,184385.00
09/29/2014 16:15,1,0.544,ACTIVE,207.9,324.71,60.03,1412021704,"033051125000150","019011112586793",40.54,9,0.200,307.97,443.94,21.9,15.5,0.312,100107.19999997,100112.49999998,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021715,184386.00
09/29/2014 16:15,1,0.701,ACTIVE,207.7,422.87,60.03,1412021704,"040051121000185","019011112586793",25.78,9,0.172,306.59,440.55,18.0,16.9,0.001,90729.800000024,90733.7,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021716,184387.00
09/29/2014 16:15,1,0.676,ACTIVE,207.2,408.48,60.03,1412021704,"040051121000195","019011112586793",25.82,9,0.171,310.86,441.91,17.3,17.1,0.004,88888.300000001,88892.300000001,67,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021717,184388.00
09/29/2014 16:15,2,0.770,ACTIVE,213.74,344.15,59.985,1412021704,"274151322000083","019011112586793",29.68,11.70,0,330.03,357.08,23.1,20.4,0.155,272415.6,272415.6,1045,0,0,0,L,1151911521,1,119.97,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021718,184389.00
09/29/2014 16:15,2,0.809,ACTIVE,214.41,345.36,60.012,1412021704,"274151322000076","019011112586793",30.63,11.30,0,331.23,358.28,25.1,22.3,0.164,285390.7,285390.7,1043,0,0,0,L,1151911521,1,120.20,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021719,184390.00
09/29/2014 16:15,2,0.510,ACTIVE,213.74,427.71,60.006,1412021704,"274151322000094","019011112586793",40.14,13.00,0,332.43,453.86,20.7,18.0,0.133,206261.5,206261.5,1053,0,0,0,L,1151911521,1,119.75,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021720,184391.00
09/29/2014 16:15,2,0.789,ACTIVE,213.29,341.15,59.985,1412021704,"274151322000052","019011112586793",29.86,11.30,0,328.82,357.08,23.9,21.1,0.159,273735.7,273735.7,1044,0,0,0,L,1151911521,1,119.75,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021721,184392.00
09/29/2014 16:15,2,0.770,ACTIVE,213.96,344.45,60.028,1412021704,"274151322000085","019011112586793",29.80,11.30,0,330.93,356.48,23.2,20.5,0.141,272981.8,272981.8,1047,0,0,0,L,1151911521,1,120.65,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021722,184393.00
09/29/2014 16:15,2,0.764,ACTIVE,213.74,342.95,60.012,1412021704,"274151322000087","019011112586793",29.30,19.00,0,329.73,356.18,22.7,20.0,0.146,259320.9,259320.9,1044,0,0,0,L,1151911521,1,120.20,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021723,184394.00
09/29/2014 16:15,2,0.750,ACTIVE,213.29,342.05,60.012,1412021704,"274151322000088","019011112586793",29.16,11.30,0,329.43,356.48,22.2,19.5,0.137,265206.3,265206.3,1044,0,0,0,L,1151911521,1,120.65,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021724,184395.00
09/29/2014 16:15,2,0.799,ACTIVE,213.74,341.45,60.006,1412021704,"274151322000095","019011112586793",30.22,11.00,0,329.73,357.38,24.5,21.7,0.159,282889.9,282889.9,1046,0,0,0,L,1151911521,1,120.42,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021725,184396.00
09/29/2014 16:15,2,0.541,ACTIVE,214.41,418.09,59.996,1412021704,"274151322000068","019011112586793",39.20,14.00,0,331.83,452.66,21.4,18.7,0.124,204514.1,204514.1,1054,0,0,0,L,1151911521,1,120.65,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021726,184397.00
09/29/2014 16:15,2,0.766,ACTIVE,213.29,340.55,60.012,1412021704,"274151322000054","019011112586793",29.82,12.00,0,328.82,357.08,23.1,20.4,0.155,270386.5,270386.5,1045,0,0,0,L,1151911521,1,120.20,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412021727,184398.00
09/29/2014 16:30,1,0.573,ACTIVE,207.1,358.90,60.03,1412022604,"040051121000097","019011112586793",27.34,9,0.153,307.95,440.81,15.5,15.1,0.026,90026.3,90029.5,70,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022606,184399.00
09/29/2014 16:30,1,0.645,ACTIVE,206.5,381.84,60.03,1412022604,"040051121000095","019011112586793",23.62,9,0.161,304.39,437.65,15.1,15.6,0.003,80365.3,80368.1,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022607,184400.00
09/29/2014 16:30,1,0.379,ACTIVE,207.6,374.98,60.03,1412022604,"033051125000132","019011112586793",35.94,9,0.165,308.73,441.14,13.5,14.1,0.008,78466.4,78469.2,91,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022609,184401.00
09/29/2014 16:30,1,0.364,ACTIVE,206.8,393.22,60.03,1412022604,"033051125000135","019011112586793",35.76,9,0.158,310.12,441.96,12.9,15.5,0.001,75920.399999976,75923.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022610,184402.00
09/29/2014 16:30,1,0.593,ACTIVE,206.6,361.80,60.03,1412022604,"040051121000116","019011112586793",26.63,9,0.143,304.23,439.35,15.7,11.6,0.017,88585.600000011,88588.800000011,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022611,184403.00
09/29/2014 16:30,1,0.599,ACTIVE,207.3,410.46,60.03,1412022604,"040051121000068","019011112586793",23.62,9,0.044,309.39,439.69,14.0,5.5,0.000,81543.600000024,81546.400000036,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022613,184404.00
09/29/2014 16:30,1,0.415,ACTIVE,206.3,413.52,60.03,1412022604,"033051125000118","019011112586793",40.51,9,0.179,312.93,445.76,16.7,16.5,0.002,101057.1,101060.8,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022614,184405.00
09/29/2014 16:30,1,0.437,ACTIVE,207.0,380.54,60.03,1412022604,"033051125000150","019011112586793",40.39,9,0.169,310.09,441.71,17.5,17.2,0.018,100112.49999998,100116.40000002,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022616,184406.00
09/29/2014 16:30,1,0.565,ACTIVE,207.0,413.33,60.03,1412022604,"040051121000185","019011112586793",25.23,9,0.115,307.88,440.02,14.2,12.6,0.000,90733.7,90736.399999988,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022617,184407.00
09/29/2014 16:30,1,0.532,ACTIVE,206.8,417.15,60.03,1412022604,"040051121000195","019011112586793",25.53,9,0.116,309.24,441.13,13.5,13.2,0.000,88892.300000001,88895.300000001,69,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022619,184408.00
09/29/2014 16:30,2,0.619,ACTIVE,213.96,339.65,60.017,1412022604,"274151322000083","019011112586793",29.68,11.30,0,330.33,350.47,18.6,16.1,0.119,272419.9,272419.9,1046,0,0,0,L,1151911521,1,119.75,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022620,184409.00
09/29/2014 16:30,2,0.652,ACTIVE,214.64,340.55,60.017,1412022604,"274151322000076","019011112586793",30.55,11.30,0,333.63,351.07,20.2,17.6,0.124,285395.4,285395.4,1044,0,0,0,L,1151911521,1,119.97,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022620,184410.00
09/29/2014 16:30,2,0.381,ACTIVE,213.74,434.93,60.017,1412022604,"274151322000094","019011112586793",41.33,13.00,0,335.74,447.25,16.1,13.6,0.097,206265.3,206265.3,1054,0,0,0,L,1151911521,1,119.52,124.72,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022621,184411.00
09/29/2014 16:30,2,0.646,ACTIVE,213.51,339.34,60.017,1412022604,"274151322000052","019011112586793",29.62,11.30,0,330.63,350.47,19.4,16.8,0.124,273740.2,273740.2,1045,0,0,0,L,1151911521,1,119.30,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022622,184412.00
09/29/2014 16:30,2,0.633,ACTIVE,213.96,339.04,60.017,1412022604,"274151322000085","019011112586793",29.22,11.30,0,330.63,349.86,18.7,16.1,0.119,272986.2,272986.2,1048,0,0,0,L,1151911521,1,120.20,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022623,184413.00
09/29/2014 16:30,2,0.625,ACTIVE,213.74,339.95,60.017,1412022604,"274151322000087","019011112586793",29.04,19.00,0,329.73,350.47,18.4,15.8,0.110,259325.2,259325.2,1045,0,0,0,L,1151911521,1,119.75,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022624,184414.00
09/29/2014 16:30,2,0.602,ACTIVE,213.51,338.44,60.022,1412022604,"274151322000088","019011112586793",29.22,11.30,0,328.52,349.86,17.8,15.2,0.110,265210.5,265210.5,1045,0,0,0,L,1151911521,1,120.20,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022625,184415.00
09/29/2014 16:30,2,0.650,ACTIVE,213.74,338.14,60.017,1412022604,"274151322000095","019011112586793",29.88,11.00,0,330.63,350.17,19.7,17.1,0.124,282894.5,282894.5,1047,0,0,0,L,1151911521,1,120.20,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022626,184416.00
09/29/2014 16:30,2,0.438,ACTIVE,214.41,417.19,60.017,1412022604,"274151322000068","019011112586793",39.28,13.70,0,335.74,448.45,17.2,14.7,0.093,204518.1,204518.1,1055,0,0,0,L,1151911521,1,120.42,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022627,184417.00
09/29/2014 16:30,2,0.625,ACTIVE,213.51,339.95,60.017,1412022604,"274151322000054","019011112586793",29.50,11.70,0,330.03,350.47,18.7,16.1,0.119,270390.8,270390.8,1046,0,0,0,L,1151911521,1,119.97,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412022628,184418.00
09/29/2014 16:45,1,0.433,ACTIVE,206.6,389.58,60.00,1412023504,"040051121000097","019011112586793",26.90,9,0.167,306.95,442.51,11.6,16.5,0.000,90029.5,90031.4,72,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023506,184419.00
09/29/2014 16:45,1,0.507,ACTIVE,205.8,349.40,60.00,1412023504,"040051121000095","019011112586793",23.37,9,0.162,303.58,437.40,11.8,14.6,0.008,80368.1,80369.7,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023507,184420.00
09/29/2014 16:45,1,0.288,ACTIVE,206.3,344.49,60.03,1412023504,"033051125000132","019011112586793",35.37,9,0.153,308.10,440.72,10.1,14.1,0.024,78469.2,78471.1,93,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023509,184421.00
09/29/2014 16:45,1,0.277,ACTIVE_NO_POWER,206.2,401.67,60.03,1412023504,"033051125000135","019011112586793",34.79,9,0.000,309.23,441.68,9.5,0.0,0.000,75923.199999988,75924.899999976,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023510,184422.00
09/29/2014 16:45,1,0.465,ACTIVE,205.7,346.53,60.00,1412023504,"040051121000116","019011112586793",25.89,9,0.151,305.87,439.84,11.9,13.5,0.021,88588.800000011,88590.700000011,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023511,184423.00
09/29/2014 16:45,1,0.467,ACTIVE,207.0,381.30,60.00,1412023504,"040051121000068","019011112586793",23.08,9,0.154,307.99,439.53,10.7,11.3,0.000,81546.400000036,81548,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023512,184424.00
09/29/2014 16:45,1,0.319,ACTIVE,205.7,401.90,60.00,1412023504,"033051125000118","019011112586793",39.29,9,0.120,310.97,442.65,12.4,15.4,0.000,101060.8,101063.3,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023514,184425.00
09/29/2014 16:45,1,0.331,ACTIVE,205.7,353.35,60.03,1412023504,"033051125000150","019011112586793",40.50,9,0.162,306.81,441.07,13.3,12.6,0.028,100116.40000002,100118.90000002,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023515,184426.00
09/29/2014 16:45,1,0.438,ACTIVE,206.1,364.76,60.00,1412023504,"040051121000185","019011112586793",24.57,9,0.166,307.74,439.83,10.7,15.9,0.002,90736.399999988,90738.100000036,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023516,184427.00
09/29/2014 16:45,1,0.415,ACTIVE,206.3,340.45,60.00,1412023504,"040051121000195","019011112586793",24.37,9,0.145,311.94,441.62,10.0,14.5,0.040,88895.300000001,88897.100000001,71,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023518,184428.00
09/29/2014 16:45,2,0.475,ACTIVE,213.51,337.54,59.996,1412023504,"274151322000083","019011112586793",29.18,11.30,0,332.13,347.76,14.0,11.6,0.084,272422.9,272422.9,1047,0,0,0,L,1151911521,1,119.30,124.04,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023519,184429.00
09/29/2014 16:45,2,0.492,ACTIVE,213.96,338.44,59.996,1412023504,"274151322000076","019011112586793",30.38,11.00,0,333.33,348.36,15.2,12.7,0.102,285398.7,285398.7,1045,0,0,0,L,1151911521,1,119.52,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023519,184430.00
09/29/2014 16:45,2,0.316,ACTIVE,212.83,406.67,59.996,1412023504,"274151322000094","019011112586793",38.37,12.70,0,333.63,441.84,12.2,9.9,0.071,206267.8,206267.8,1055,0,0,0,L,1151911521,1,119.30,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023520,184431.00
09/29/2014 16:45,2,0.498,ACTIVE,212.83,335.74,59.964,1412023504,"274151322000052","019011112586793",29.14,11.00,0,330.33,348.06,14.7,12.3,0.075,273743.4,273743.4,1046,0,0,0,L,1151911521,1,119.07,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023522,184432.00
09/29/2014 16:45,2,0.473,ACTIVE,213.29,338.74,59.996,1412023504,"274151322000085","019011112586793",29.28,11.30,0,332.13,347.46,14.1,11.6,0.084,272989.2,272989.2,1049,0,0,0,L,1151911521,1,119.97,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023523,184433.00
09/29/2014 16:45,2,0.480,ACTIVE,213.51,339.65,59.996,1412023504,"274151322000087","019011112586793",28.51,18.70,0,331.53,347.76,13.9,11.5,0.080,259328.1,259328.1,1046,0,0,0,L,1151911521,1,119.52,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023524,184434.00
09/29/2014 16:45,2,0.457,ACTIVE,212.83,338.74,59.996,1412023504,"274151322000088","019011112586793",28.53,11.00,0,330.93,347.16,13.2,10.8,0.071,265213.3,265213.3,1046,0,0,0,L,1151911521,1,119.97,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023525,184435.00
09/29/2014 16:45,2,0.500,ACTIVE,213.06,337.84,59.990,1412023504,"274151322000095","019011112586793",28.98,10.70,0,330.93,347.76,14.7,12.2,0.084,282897.6,282897.6,1048,0,0,0,L,1151911521,1,119.75,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023526,184436.00
09/29/2014 16:45,2,0.322,ACTIVE,213.74,424.11,59.996,1412023504,"274151322000068","019011112586793",40.08,13.70,0,334.84,440.34,13.1,10.7,0.066,204520.8,204520.8,1056,0,0,0,L,1151911521,1,119.97,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023527,184437.00
09/29/2014 16:45,2,0.480,ACTIVE,213.29,338.44,59.996,1412023504,"274151322000054","019011112586793",28.73,11.70,0,330.93,347.46,14.0,11.6,0.088,270393.8,270393.8,1047,0,0,0,L,1151911521,1,119.52,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412023528,184438.00
09/29/2014 17:00,1,0.384,ACTIVE,206.3,355.76,60.03,1412024405,"040051121000097","019011112586793",26.96,9,0.160,307.60,443.10,10.3,15.7,0.005,90031.4,90033.4,74,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024408,184439.00
09/29/2014 17:00,1,0.467,ACTIVE_NO_POWER,205.7,386.66,60.03,1412024405,"040051121000095","019011112586793",22.99,9,0.000,302.17,437.86,10.6,0.0,0.000,80369.7,80371.4,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024409,184440.00
09/29/2014 17:00,1,0.259,ACTIVE_NO_POWER,206.5,426.87,60.03,1412024405,"033051125000132","019011112586793",34.80,9,0.000,309.23,440.54,8.9,0.0,0.000,78471.1,78472.8,95,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024410,184441.00
09/29/2014 17:00,1,0.242,ACTIVE_NO_POWER,206.6,429.41,60.03,1412024405,"033051125000135","019011112586793",34.39,9,0.000,307.84,441.65,8.3,0.0,0.000,75924.899999976,75926.599999964,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024412,184442.00
09/29/2014 17:00,1,0.405,ACTIVE_NO_POWER,206.4,393.78,60.03,1412024405,"040051121000116","019011112586793",26.15,9,0.000,303.04,440.00,10.5,0.0,0.000,88590.700000011,88592.600000011,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024413,184443.00
09/29/2014 17:00,1,0.059,ACTIVE_NO_POWER,206.9,367.19,60.03,1412024405,"040051121000068","019011112586793",28.11,9,0.000,310.60,440.41,1.6,0.0,0.000,81548,81549.699999988,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024414,184444.00
09/29/2014 17:00,1,0.274,ACTIVE,206.3,355.88,60.03,1412024405,"033051125000118","019011112586793",39.71,9,0.163,307.11,442.31,10.8,16.0,0.022,101063.3,101065.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024416,184445.00
09/29/2014 17:00,1,0.292,ACTIVE_NO_POWER,206.8,422.91,60.03,1412024405,"033051125000150","019011112586793",39.91,9,0.000,304.13,440.67,11.6,0.0,0.000,100118.90000002,100121.40000002,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024417,184446.00
09/29/2014 17:00,1,0.050,ACTIVE_NO_POWER,205.9,425.78,60.07,1412024405,"040051121000185","019011112586793",29.96,9,0.000,309.09,440.23,1.5,0.0,0.000,90738.100000036,90739.7,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024418,184447.00
09/29/2014 17:00,1,0.356,ACTIVE_NO_POWER,205.9,414.94,60.03,1412024405,"040051121000195","019011112586793",23.96,9,0.000,310.04,441.56,8.4,0.0,0.000,88897.100000001,88898.900000001,73,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024420,184448.00
09/29/2014 17:00,2,0.426,ACTIVE,212.83,335.74,60.012,1412024405,"274151322000083","019011112586793",29.00,11.00,0,330.33,345.36,12.6,10.2,0.075,272425.8,272425.8,1048,0,0,0,L,1151911521,1,118.84,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024420,184449.00
09/29/2014 17:00,2,0.447,ACTIVE,213.06,336.64,60.022,1412024405,"274151322000076","019011112586793",30.02,11.00,0,331.83,346.26,13.6,11.2,0.075,285401.9,285401.9,1046,0,0,0,L,1151911521,1,119.30,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024421,184450.00
09/29/2014 17:00,2,0.279,ACTIVE,212.83,410.88,60.017,1412024405,"274151322000094","019011112586793",38.76,12.70,0,331.23,431.62,10.9,8.6,0.066,206270.3,206270.3,1056,0,0,0,L,1151911521,1,118.62,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024422,184451.00
