ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 17:00,2,0.455,ACTIVE,212.61,335.74,60.017,1412024405,"274151322000052","019011112586793",28.78,11.00,0,330.33,345.06,13.3,10.9,0.071,273746.4,273746.4,1047,0,0,0,L,1151911521,1,118.39,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024423,184452.00
09/29/2014 17:00,2,0.428,ACTIVE,212.83,335.74,60.038,1412024405,"274151322000085","019011112586793",29.24,11.00,0,331.23,345.36,12.7,10.3,0.071,272992.1,272992.1,1050,0,0,0,L,1151911521,1,119.75,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024424,184453.00
09/29/2014 17:00,2,0.443,ACTIVE,213.06,335.44,60.017,1412024405,"274151322000087","019011112586793",27.83,18.30,0,330.63,345.06,12.5,10.1,0.071,259331.0,259331.0,1047,0,0,0,L,1151911521,1,119.30,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024425,184454.00
09/29/2014 17:00,2,0.418,ACTIVE,212.16,335.44,60.017,1412024405,"274151322000088","019011112586793",27.89,11.00,0,330.63,345.06,11.8,9.4,0.066,265216.0,265216.0,1047,0,0,0,L,1151911521,1,119.52,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024426,184455.00
09/29/2014 17:00,2,0.434,ACTIVE,212.61,335.74,60.033,1412024405,"274151322000095","019011112586793",29.84,10.70,0,330.93,345.06,13.1,10.7,0.080,282900.7,282900.7,1049,0,0,0,L,1151911521,1,119.30,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024427,184456.00
09/29/2014 17:00,2,0.295,ACTIVE,213.51,416.59,60.012,1412024405,"274151322000068","019011112586793",39.42,13.70,0,333.63,436.73,11.8,9.4,0.062,204523.5,204523.5,1057,0,0,0,L,1151911521,1,119.52,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024428,184457.00
09/29/2014 17:00,2,0.428,ACTIVE,212.38,335.14,60.012,1412024405,"274151322000054","019011112586793",29.04,11.30,0,330.33,345.06,12.6,10.2,0.080,270396.7,270396.7,1048,0,0,0,L,1151911521,1,119.07,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412024429,184458.00
09/29/2014 17:15,1,0.341,ACTIVE_NO_POWER,206.2,387.52,60.03,1412025304,"040051121000097","019011112586793",26.26,9,0.000,307.09,442.57,8.8,0.0,0.000,90033.4,90035.1,76,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025307,184459.00
09/29/2014 17:15,1,0.431,ACTIVE_NO_POWER,205.3,406.23,60.00,1412025304,"040051121000095","019011112586793",22.47,9,0.000,302.96,438.36,9.5,0.0,0.000,80371.4,80372.8,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025308,184460.00
09/29/2014 17:15,1,0.236,ACTIVE_NO_POWER,206.0,319.41,60.00,1412025304,"033051125000132","019011112586793",35.00,9,0.127,307.78,440.68,8.2,0.0,0.225,78472.8,78474.6,97,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025309,184461.00
09/29/2014 17:15,1,0.219,ACTIVE_NO_POWER,205.6,432.47,60.03,1412025304,"033051125000135","019011112586793",34.56,9,0.000,307.94,441.92,7.5,0.0,0.003,75926.599999964,75928.099999964,81,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025311,184462.00
09/29/2014 17:15,1,0.373,ACTIVE,205.8,370.86,60.03,1412025304,"040051121000116","019011112586793",25.94,9,0.116,303.10,440.45,9.6,1.6,0.000,88592.600000011,88594.100000011,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025312,184463.00
09/29/2014 17:15,1,0.358,ACTIVE_NO_POWER,206.0,401.29,60.00,1412025304,"040051121000068","019011112586793",23.16,9,0.000,310.58,440.17,8.1,0.0,0.000,81549.699999988,81551.199999988,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025313,184464.00
09/29/2014 17:15,1,0.254,ACTIVE,206.1,329.58,60.03,1412025304,"033051125000118","019011112586793",39.41,9,0.112,309.27,442.29,9.9,11.9,0.139,101065.7,101068,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025314,184465.00
09/29/2014 17:15,1,0.274,ACTIVE,206.0,325.34,60.00,1412025304,"033051125000150","019011112586793",39.62,9,0.164,307.16,442.99,10.8,10.8,0.167,100121.40000002,100123.60000001,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025316,184466.00
09/29/2014 17:15,1,0.362,ACTIVE_NO_POWER,206.1,381.35,60.00,1412025304,"040051121000185","019011112586793",23.70,9,0.000,308.71,439.98,8.5,0.0,0.000,90739.7,90741.100000036,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025317,184467.00
09/29/2014 17:15,1,0.317,ACTIVE_NO_POWER,205.6,392.26,60.00,1412025304,"040051121000195","019011112586793",24.06,9,0.000,311.90,441.67,7.5,0.0,0.000,88898.900000001,88900.200000001,75,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025318,184468.00
09/29/2014 17:15,2,0.395,ACTIVE,213.29,336.94,60.006,1412025304,"274151322000083","019011112586793",28.86,11.00,0,330.93,343.55,11.5,9.2,0.071,272428.4,272428.4,1049,0,0,0,L,1151911521,1,119.30,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025319,184469.00
09/29/2014 17:15,2,0.416,ACTIVE,213.74,336.94,60.017,1412025304,"274151322000076","019011112586793",29.62,11.00,0,331.23,344.15,12.5,10.2,0.075,285404.8,285404.8,1047,0,0,0,L,1151911521,1,119.75,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025320,184470.00
09/29/2014 17:15,2,0.252,ACTIVE,213.29,413.89,59.996,1412025304,"274151322000094","019011112586793",39.12,12.70,0,333.63,430.12,10.0,7.7,0.053,206272.6,206272.6,1057,0,0,0,L,1151911521,1,119.30,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025321,184471.00
09/29/2014 17:15,2,0.418,ACTIVE,213.29,336.04,59.990,1412025304,"274151322000052","019011112586793",28.71,11.00,0,330.03,343.85,12.2,9.8,0.066,273749.2,273749.2,1048,0,0,0,L,1151911521,1,119.07,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025322,184472.00
09/29/2014 17:15,2,0.395,ACTIVE,213.29,337.54,60.006,1412025304,"274151322000085","019011112586793",29.06,11.00,0,332.73,342.05,11.6,9.3,0.062,272994.8,272994.8,1052,0,0,0,L,1151911521,1,119.97,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025324,184473.00
09/29/2014 17:15,2,0.408,ACTIVE,213.29,336.94,59.990,1412025304,"274151322000087","019011112586793",27.77,17.80,0,330.93,343.55,11.5,9.2,0.062,259333.6,259333.6,1048,0,0,0,L,1151911521,1,119.52,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025325,184474.00
09/29/2014 17:15,2,0.385,ACTIVE,213.06,336.34,59.990,1412025304,"274151322000088","019011112586793",27.83,11.00,0,330.03,343.55,10.9,8.6,0.062,265218.4,265218.4,1048,0,0,0,L,1151911521,1,119.75,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025326,184475.00
09/29/2014 17:15,2,0.412,ACTIVE,213.29,337.54,59.990,1412025304,"274151322000095","019011112586793",28.96,10.30,0,330.93,343.25,12.1,9.7,0.075,282903.5,282903.5,1050,0,0,0,L,1151911521,1,119.75,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025326,184476.00
09/29/2014 17:15,2,0.271,ACTIVE,213.96,412.98,59.990,1412025304,"274151322000068","019011112586793",39.04,13.70,0,334.24,433.72,10.8,8.5,0.053,204525.9,204525.9,1058,0,0,0,L,1151911521,1,119.75,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025327,184477.00
09/29/2014 17:15,2,0.389,ACTIVE,213.29,336.64,59.990,1412025304,"274151322000054","019011112586793",29.02,11.30,0,330.63,343.85,11.5,9.2,0.071,270399.4,270399.4,1049,0,0,0,L,1151911521,1,119.75,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412025328,184478.00
09/29/2014 17:30,1,0.296,ACTIVE_NO_POWER,205.9,408.89,60.03,1412026204,"040051121000097","019011112586793",26.07,9,0.000,305.38,442.35,7.5,0.0,0.000,90035.1,90036.3,78,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026206,184479.00
09/29/2014 17:30,1,0.393,ACTIVE_NO_POWER,205.7,422.30,60.03,1412026204,"040051121000095","019011112586793",21.87,8,0.000,302.65,438.40,8.5,0.0,0.000,80372.8,80373.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026208,184480.00
09/29/2014 17:30,1,0.208,ACTIVE,206.3,323.26,60.07,1412026204,"033051125000132","019011112586793",34.21,9,0.158,310.52,440.96,7.0,15.2,0.122,78474.6,78475.6,99,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026209,184481.00
09/29/2014 17:30,1,0.194,ACTIVE,206.0,354.65,60.03,1412026204,"033051125000135","019011112586793",34.43,9,0.151,308.53,441.53,6.6,13.5,0.001,75928.099999964,75929.299999952,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026210,184482.00
09/29/2014 17:30,1,0.342,ACTIVE_NO_POWER,205.9,364.29,60.03,1412026204,"040051121000116","019011112586793",24.14,9,0.000,304.42,440.00,8.1,0.0,0.000,88594.100000011,88595.200000011,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026212,184483.00
09/29/2014 17:30,1,0.320,ACTIVE,206.3,317.27,60.03,1412026204,"040051121000068","019011112586793",22.68,9,0.138,307.53,440.63,7.1,6.9,0.216,81551.199999988,81552.300000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026213,184484.00
09/29/2014 17:30,1,0.219,ACTIVE,205.6,334.90,60.03,1412026204,"033051125000118","019011112586793",39.48,9,0.151,310.27,447.02,8.6,12.0,0.055,101068,101069.7,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026214,184485.00
09/29/2014 17:30,1,0.236,ACTIVE_NO_POWER,206.1,428.58,60.03,1412026204,"033051125000150","019011112586793",39.71,9,0.000,307.01,444.37,9.3,0.0,0.000,100123.60000001,100125.3,80,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026216,184486.00
09/29/2014 17:30,1,0.318,ACTIVE_NO_POWER,205.7,371.28,60.03,1412026204,"040051121000185","019011112586793",22.81,9,0.000,307.06,439.52,7.1,0.0,0.000,90741.100000036,90742.000000012,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026217,184487.00
09/29/2014 17:30,1,0.251,ACTIVE_NO_POWER,205.4,416.13,60.03,1412026204,"040051121000195","019011112586793",24.66,9,0.000,309.64,441.66,6.0,0.0,0.000,88900.200000001,88901.200000001,77,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026218,184488.00
09/29/2014 17:30,2,0.361,ACTIVE,212.83,336.94,60.017,1412026204,"274151322000083","019011112586793",27.79,11.00,0,330.33,343.85,10.2,7.9,0.057,272430.5,272430.5,1050,0,0,0,L,1151911521,1,119.07,123.81,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026219,184489.00
09/29/2014 17:30,2,0.371,ACTIVE,213.29,337.24,60.028,1412026204,"274151322000076","019011112586793",29.22,10.70,0,331.53,344.45,11.0,8.7,0.071,285407.1,285407.1,1048,0,0,0,L,1151911521,1,119.52,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026220,184490.00
09/29/2014 17:30,2,0.223,ACTIVE,212.83,406.67,60.028,1412026204,"274151322000094","019011112586793",38.41,12.30,0,332.13,422.30,8.7,6.5,0.044,206274.3,206274.3,1058,0,0,0,L,1151911521,1,119.07,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026221,184491.00
09/29/2014 17:30,2,0.371,ACTIVE,212.61,335.74,60.033,1412026204,"274151322000052","019011112586793",28.78,11.00,0,329.73,343.85,10.8,8.5,0.044,273751.5,273751.5,1049,0,0,0,L,1151911521,1,118.84,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026222,184492.00
09/29/2014 17:30,2,0.352,ACTIVE,213.06,335.74,60.028,1412026204,"274151322000085","019011112586793",28.65,11.00,0,330.93,343.85,10.2,7.9,0.040,272996.8,272996.8,1053,0,0,0,L,1151911521,1,119.75,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026223,184493.00
09/29/2014 17:30,2,0.361,ACTIVE,212.83,336.94,60.022,1412026204,"274151322000087","019011112586793",27.73,17.50,0,330.63,344.15,10.1,7.9,0.053,259335.7,259335.7,1049,0,0,0,L,1151911521,1,119.52,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026224,184494.00
09/29/2014 17:30,2,0.334,ACTIVE,212.38,336.94,60.028,1412026204,"274151322000088","019011112586793",27.89,11.00,0,330.03,343.55,9.4,7.2,0.053,265220.3,265220.3,1049,0,0,0,L,1151911521,1,119.75,123.36,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026225,184495.00
09/29/2014 17:30,2,0.359,ACTIVE,212.83,336.64,60.012,1412026204,"274151322000095","019011112586793",29.02,10.30,0,330.03,343.55,10.6,8.3,0.053,282905.7,282905.7,1051,0,0,0,L,1151911521,1,119.75,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026226,184496.00
09/29/2014 17:30,2,0.236,ACTIVE,213.74,413.89,60.017,1412026204,"274151322000068","019011112586793",39.26,13.30,0,332.73,426.51,9.5,7.2,0.040,204527.8,204527.8,1059,0,0,0,L,1151911521,1,119.52,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026227,184497.00
09/29/2014 17:30,2,0.357,ACTIVE,212.61,335.44,60.022,1412026204,"274151322000054","019011112586793",27.87,11.30,0,329.73,344.15,10.1,7.9,0.049,270401.4,270401.4,1050,0,0,0,L,1151911521,1,119.52,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412026228,184498.00
09/29/2014 17:45,1,0.159,ACTIVE_NO_POWER,205.9,414.03,60.03,1412027104,"033051125000132","019011112586793",33.60,9,0.000,312.47,440.66,5.2,0.0,0.000,78475.6,78476.6,101,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027113,184499.00
09/29/2014 17:45,1,0.148,ACTIVE,205.7,347.60,60.03,1412027104,"033051125000135","019011112586793",33.16,9,0.000,309.90,441.46,4.8,8.2,0.000,75929.299999952,75930.199999988,85,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027114,184500.00
09/29/2014 17:45,1,0.075,ACTIVE_NO_POWER,205.4,370.75,60.00,1412027104,"040051121000116","019011112586793",29.78,8,0.000,307.54,439.46,2.2,0.0,0.000,88595.200000011,88595.900000011,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027116,184501.00
09/29/2014 17:45,1,0.173,ACTIVE,205.7,347.48,60.03,1412027104,"033051125000118","019011112586793",34.96,9,0.155,309.81,446.18,6.0,12.7,0.002,101069.7,101070.9,79,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027120,184502.00
09/29/2014 17:45,1,0.184,ACTIVE,205.3,322.16,60.03,1412027104,"033051125000150","019011112586793",39.10,9,0.151,308.71,444.33,7.1,13.0,0.088,100125.3,100126.69999998,82,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027121,184503.00
09/29/2014 17:45,2,0.273,ACTIVE,212.83,334.84,60.001,1412027104,"274151322000083","019011112586793",28.61,10.70,0,330.93,341.45,8.0,5.7,0.040,272432.3,272432.3,1051,0,0,0,L,1151911521,1,119.07,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027128,184504.00
09/29/2014 17:45,2,0.283,ACTIVE,213.51,335.74,60.038,1412027104,"274151322000076","019011112586793",29.74,10.70,0,331.53,342.05,8.5,6.3,0.044,285409.0,285409.0,1049,0,0,0,L,1151911521,1,119.30,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027129,184505.00
09/29/2014 17:45,2,0.178,ACTIVE,213.06,377.22,60.017,1412027104,"274151322000094","019011112586793",35.31,12.00,0,332.13,418.09,6.4,4.3,0.035,206275.7,206275.7,1059,0,0,0,L,1151911521,1,118.84,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027130,184506.00
09/29/2014 17:45,2,0.297,ACTIVE,212.61,336.34,60.017,1412027104,"274151322000052","019011112586793",28.71,10.70,0,330.33,342.35,8.6,6.4,0.040,273753.4,273753.4,1050,0,0,0,L,1151911521,1,118.84,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027131,184507.00
09/29/2014 17:45,2,0.283,ACTIVE,213.06,335.14,60.022,1412027104,"274151322000085","019011112586793",27.95,10.70,0,331.23,341.75,8.0,5.8,0.035,272998.6,272998.6,1054,0,0,0,L,1151911521,1,119.52,123.81,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027132,184508.00
09/29/2014 17:45,2,0.285,ACTIVE,212.83,336.94,59.996,1412027104,"274151322000087","019011112586793",27.55,17.30,0,330.63,341.45,8.0,5.8,0.031,259337.4,259337.4,1050,0,0,0,L,1151911521,1,119.52,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027134,184509.00
09/29/2014 17:45,2,0.270,ACTIVE,212.38,337.24,60.022,1412027104,"274151322000088","019011112586793",26.94,10.70,0,330.03,341.45,7.3,5.2,0.044,265221.9,265221.9,1050,0,0,0,L,1151911521,1,119.52,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027135,184510.00
09/29/2014 17:45,2,0.293,ACTIVE,213.06,336.34,60.017,1412027104,"274151322000095","019011112586793",27.89,10.00,0,330.63,341.15,8.3,6.1,0.031,282907.5,282907.5,1052,0,0,0,L,1151911521,1,119.52,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027136,184511.00
09/29/2014 17:45,2,0.197,ACTIVE,213.51,388.34,60.017,1412027104,"274151322000068","019011112586793",36.34,13.00,0,333.33,428.91,7.2,5.1,0.035,204529.4,204529.4,1060,0,0,0,L,1151911521,1,119.75,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027136,184512.00
09/29/2014 17:45,2,0.283,ACTIVE,212.83,334.84,60.022,1412027104,"274151322000054","019011112586793",27.71,11.00,0,330.33,341.15,8.0,5.8,0.031,270403.2,270403.2,1051,0,0,0,L,1151911521,1,119.52,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412027138,184513.00
09/29/2014 17:45,1,0.047,ALERT,206.1,395.54,60.00,1412027104,"040051121000097","019011112586793",30.15,9,0.000,395.05,413.59,1.4,0.0,0.000,90036.3,90037.1,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412027141,184514.00
09/29/2014 17:45,1,0.126,ALERT,205.7,407.00,60.00,1412027104,"040051121000095","019011112586793",26.77,7,0.000,406.66,425.49,3.3,0.0,0.000,80373.7,80374.3,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412027144,184515.00
09/29/2014 17:45,1,0.058,ALERT,205.8,409.48,60.00,1412027104,"040051121000068","019011112586793",27.10,8,0.000,408.91,425.65,1.5,0.0,0.000,81552.300000012,81552.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412027147,184516.00
09/29/2014 17:45,1,0.050,ALERT,205.6,307.54,60.03,1412027104,"040051121000185","019011112586793",28.76,7,0.000,306.66,315.86,1.4,0.0,0.000,90742.000000012,90742.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412027150,184517.00
09/29/2014 17:45,1,0.008,ALERT,206.2,364.23,60.00,1412027104,"040051121000195","019011112586793",28.89,9,0.000,363.42,375.20,0.2,0.0,0.000,88901.200000001,88901.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412027153,184518.00
09/29/2014 18:00,1,0.021,ACTIVE_NO_POWER,205.7,421.00,60.03,1412028004,"033051125000132","019011112586793",39.76,9,0.000,420.97,421.98,0.8,0.0,0.000,78476.6,78477,106,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028014,184519.00
09/29/2014 18:00,1,0.009,ACTIVE_NO_POWER,205.3,385.49,60.03,1412028004,"033051125000135","019011112586793",39.66,9,0.000,385.46,387.24,0.3,0.0,0.000,75930.199999988,75930.5,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028017,184520.00
09/29/2014 18:00,1,0.000,ACTIVE_NO_POWER,205.6,312.32,60.03,1412028004,"033051125000118","019011112586793",44.42,9,0.000,310.27,313.00,0.0,0.0,0.000,101070.9,101071.7,83,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028026,184521.00
09/29/2014 18:00,1,0.019,ACTIVE_NO_POWER,205.7,412.09,60.03,1412028004,"033051125000150","019011112586793",44.39,9,0.000,411.32,413.17,0.8,0.0,0.000,100126.69999998,100127.49999999,86,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028028,184522.00
09/29/2014 18:00,2,0.230,ACTIVE,213.29,336.64,60.022,1412028004,"274151322000083","019011112586793",27.61,10.70,0,330.93,341.75,6.5,4.3,0.022,272433.5,272433.5,1052,0,0,0,L,1151911521,1,119.07,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028035,184523.00
09/29/2014 18:00,2,0.246,ACTIVE,213.74,336.34,60.028,1412028004,"274151322000076","019011112586793",27.89,10.70,0,331.53,341.45,7.0,4.8,0.035,285410.3,285410.3,1050,0,0,0,L,1151911521,1,119.30,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028036,184524.00
09/29/2014 18:00,2,0.146,ACTIVE,213.06,335.14,60.017,1412028004,"274151322000094","019011112586793",30.93,11.00,0,332.13,379.92,4.6,2.5,0.022,206276.4,206276.4,1060,0,0,0,L,1151911521,1,119.07,124.49,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028037,184525.00
09/29/2014 18:00,2,0.246,ACTIVE,213.06,335.74,60.022,1412028004,"274151322000052","019011112586793",28.17,10.70,0,330.33,341.45,7.0,4.9,0.018,273754.7,273754.7,1051,0,0,0,L,1151911521,1,118.62,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028038,184526.00
09/29/2014 18:00,2,0.230,ACTIVE,213.29,336.34,60.017,1412028004,"274151322000085","019011112586793",27.79,10.70,0,331.23,341.45,6.5,4.3,0.022,272999.8,272999.8,1055,0,0,0,L,1151911521,1,119.75,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028039,184527.00
09/29/2014 18:00,2,0.232,ACTIVE,213.06,336.64,60.022,1412028004,"274151322000087","019011112586793",27.75,17.00,0,330.93,341.45,6.5,4.4,0.022,259338.6,259338.6,1051,0,0,0,L,1151911521,1,119.30,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028040,184528.00
09/29/2014 18:00,2,0.215,ACTIVE,212.61,336.04,60.022,1412028004,"274151322000088","019011112586793",26.70,10.70,0,330.33,341.45,5.8,3.7,0.018,265222.9,265222.9,1051,0,0,0,L,1151911521,1,119.52,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028041,184529.00
09/29/2014 18:00,2,0.236,ACTIVE,212.83,336.04,60.022,1412028004,"274151322000095","019011112586793",27.73,10.00,0,330.63,341.15,6.7,4.5,0.031,282908.7,282908.7,1053,0,0,0,L,1151911521,1,119.52,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028042,184530.00
09/29/2014 18:00,2,0.162,ACTIVE,213.51,343.25,60.028,1412028004,"274151322000068","019011112586793",31.77,12.30,0,332.73,389.84,5.2,3.1,0.013,204530.3,204530.3,1061,0,0,0,L,1151911521,1,119.75,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028043,184531.00
09/29/2014 18:00,2,0.230,ACTIVE,212.83,335.44,60.022,1412028004,"274151322000054","019011112586793",27.61,11.00,0,330.33,341.45,6.4,4.3,0.018,270404.3,270404.3,1052,0,0,0,L,1151911521,1,119.30,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028044,184532.00
09/29/2014 18:00,1,0.048,ALERT,205.7,408.24,60.03,1412028004,"040051121000097","019011112586793",29.65,8,0.000,407.74,431.32,1.4,0.0,0.000,90037.1,90037.1,5,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412028048,184533.00
09/29/2014 18:00,1,0.059,ALERT,206.3,325.13,60.03,1412028004,"040051121000068","019011112586793",26.48,6,0.000,324.03,337.14,1.5,0.0,0.000,81552.800000012,81552.800000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412028057,184534.00
09/29/2014 18:00,1,0.052,ALERT,205.9,381.30,60.03,1412028004,"040051121000185","019011112586793",27.96,6,0.000,381.00,396.32,1.4,0.0,0.000,90742.500000012,90742.500000012,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412028060,184535.00
09/29/2014 18:00,1,0.008,ALERT,206.1,406.49,60.03,1412028004,"040051121000195","019011112586793",28.15,7,0.000,406.06,423.21,0.2,0.0,0.000,88901.700000001,88901.700000001,4,0,0,0,L,2361,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,176,1,1412028063,184536.00
09/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412028004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028877,184537.00
09/29/2014 18:00,1,0,NO_COMMUNICATIONS,0,0,0,1412028004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028877,184538.00
09/29/2014 18:15,1,0.000,ACTIVE_NO_POWER,205.6,347.98,60.00,1412028904,"033051125000118","019011112586793",44.19,9,0.000,347.74,349.61,0.0,0.0,0.000,101071.7,101072.1,88,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028928,184539.00
09/29/2014 18:15,1,0.020,ACTIVE_NO_POWER,205.4,333.13,60.03,1412028904,"033051125000150","019011112586793",44.16,8,0.000,332.15,333.89,0.8,0.0,0.000,100127.49999999,100127.90000003,90,0,0,0,L,2361,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028930,184540.00
09/29/2014 18:15,2,0.199,ACTIVE,213.29,336.04,60.012,1412028904,"274151322000083","019011112586793",27.35,10.30,0,329.43,338.74,5.5,3.4,0.027,272434.4,272434.4,1053,0,0,0,L,1151911521,1,119.07,124.27,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028938,184541.00
09/29/2014 18:15,2,0.211,ACTIVE,213.51,336.04,60.022,1412028904,"274151322000076","019011112586793",27.91,10.30,0,330.63,339.04,6.0,3.8,0.022,285411.3,285411.3,1051,0,0,0,L,1151911521,1,119.30,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028939,184542.00
09/29/2014 18:15,2,0.123,ACTIVE,213.06,334.84,60.012,1412028904,"274151322000094","019011112586793",30.10,10.30,0,329.73,338.14,3.8,1.7,0.013,206276.9,206276.9,1061,0,0,0,L,1151911521,1,118.84,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028940,184543.00
09/29/2014 18:15,2,0.223,ACTIVE,212.61,335.44,60.012,1412028904,"274151322000052","019011112586793",27.65,10.30,0,328.82,338.74,6.2,4.1,0.022,273755.8,273755.8,1052,0,0,0,L,1151911521,1,118.62,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028941,184544.00
09/29/2014 18:15,2,0.199,ACTIVE,213.06,336.64,60.012,1412028904,"274151322000085","019011112586793",27.43,10.30,0,329.13,339.04,5.6,3.4,0.018,273000.7,273000.7,1056,0,0,0,L,1151911521,1,119.52,124.04,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028941,184545.00
09/29/2014 18:15,2,0.205,ACTIVE,213.06,335.44,60.022,1412028904,"274151322000087","019011112586793",27.06,16.70,0,328.22,338.74,5.7,3.5,0.022,259339.6,259339.6,1052,0,0,0,L,1151911521,1,119.07,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028943,184546.00
09/29/2014 18:15,2,0.180,ACTIVE,212.61,335.74,60.043,1412028904,"274151322000088","019011112586793",26.72,10.70,0,328.52,338.74,4.9,2.8,0.022,265223.7,265223.7,1052,0,0,0,L,1151911521,1,119.52,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028944,184547.00
09/29/2014 18:15,2,0.203,ACTIVE,213.06,335.14,60.012,1412028904,"274151322000095","019011112586793",27.65,10.00,0,328.82,338.44,5.7,3.6,0.022,282909.7,282909.7,1054,0,0,0,L,1151911521,1,119.52,123.81,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028945,184548.00
09/29/2014 18:15,2,0.141,ACTIVE,213.51,335.44,60.017,1412028904,"274151322000068","019011112586793",30.42,11.30,0,330.33,345.36,4.3,2.2,0.013,204531.0,204531.0,1062,0,0,0,L,1151911521,1,119.52,124.49,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028946,184549.00
09/29/2014 18:15,2,0.195,ACTIVE,212.61,334.54,60.022,1412028904,"274151322000054","019011112586793",27.81,10.70,0,329.13,338.74,5.5,3.4,0.022,270405.2,270405.2,1053,0,0,0,L,1151911521,1,119.07,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412028947,184550.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184551.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184552.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184553.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184554.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184555.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184556.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184557.00
09/29/2014 18:15,1,0,NO_COMMUNICATIONS,0,0,0,1412028904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029771,184558.00
09/29/2014 18:30,2,0.143,ACTIVE,213.51,335.44,59.980,1412029803,"274151322000083","019011112586793",26.54,10.30,0,330.63,339.65,3.9,1.8,0.013,272435.0,272435.0,1054,0,0,0,L,1151911521,1,119.30,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029864,184559.00
09/29/2014 18:30,2,0.148,ACTIVE,214.41,334.84,60.017,1412029803,"274151322000076","019011112586793",27.75,10.30,0,331.53,339.04,4.2,2.1,0.013,285412.1,285412.1,1052,0,0,0,L,1151911521,1,119.75,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029865,184560.00
09/29/2014 18:30,2,0.080,ACTIVE,213.74,334.54,59.996,1412029803,"274151322000094","019011112586793",29.36,10.00,0,331.23,338.44,2.4,0.4,0.009,206277.2,206277.2,1062,0,0,0,L,1151911521,1,119.07,124.72,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029866,184561.00
09/29/2014 18:30,2,0.164,ACTIVE,213.29,333.93,59.980,1412029803,"274151322000052","019011112586793",27.15,10.30,0,329.43,339.04,4.5,2.4,0.013,273756.7,273756.7,1053,0,0,0,L,1151911521,1,118.84,124.49,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029867,184562.00
09/29/2014 18:30,2,0.141,ACTIVE,213.74,334.54,59.975,1412029803,"274151322000085","019011112586793",27.19,10.30,0,331.23,339.04,3.9,1.8,0.009,273001.4,273001.4,1057,0,0,0,L,1151911521,1,119.97,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029868,184563.00
09/29/2014 18:30,2,0.148,ACTIVE,213.51,334.54,59.964,1412029803,"274151322000087","019011112586793",26.72,16.30,0,330.03,339.04,4.0,1.9,0.009,259340.3,259340.3,1053,0,0,0,L,1151911521,1,119.52,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029869,184564.00
09/29/2014 18:30,2,0.127,ACTIVE,213.29,334.24,59.996,1412029803,"274151322000088","019011112586793",25.82,10.30,0,329.43,339.04,3.3,1.3,0.013,265224.2,265224.2,1053,0,0,0,L,1151911521,1,119.97,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029870,184565.00
09/29/2014 18:30,2,0.139,ACTIVE,213.74,334.24,60.001,1412029803,"274151322000095","019011112586793",27.19,9.70,0,330.33,339.04,3.8,1.8,0.013,282910.4,282910.4,1055,0,0,0,L,1151911521,1,119.75,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029871,184566.00
09/29/2014 18:30,2,0.098,ACTIVE,214.41,335.14,60.012,1412029803,"274151322000068","019011112586793",29.48,11.00,0,331.83,339.34,3.0,0.9,0.009,204531.4,204531.4,1063,0,0,0,L,1151911521,1,119.75,124.72,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029872,184567.00
09/29/2014 18:30,2,0.141,ACTIVE,213.51,334.54,59.980,1412029803,"274151322000054","019011112586793",26.60,10.70,0,329.73,339.04,3.8,1.7,0.013,270405.9,270405.9,1054,0,0,0,L,1151911521,1,119.52,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412029873,184568.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184569.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184570.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184571.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184572.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184573.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184574.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184575.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184576.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184577.00
09/29/2014 18:30,1,0,NO_COMMUNICATIONS,0,0,0,1412029803,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030675,184578.00
09/29/2014 18:45,2,0.129,ACTIVE,213.51,334.54,59.990,1412030704,"274151322000083","019011112586793",26.06,10.30,0,331.53,340.25,3.4,1.3,0.013,272435.4,272435.4,1055,0,0,0,L,1151911521,1,119.07,124.49,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030779,184579.00
09/29/2014 18:45,2,0.133,ACTIVE,214.19,334.24,59.990,1412030704,"274151322000076","019011112586793",27.79,10.30,0,332.43,340.55,3.7,1.7,0.009,285412.6,285412.6,1053,0,0,0,L,1151911521,1,119.52,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030780,184580.00
09/29/2014 18:45,2,0.070,ACTIVE_NO_POWER,213.51,335.14,59.985,1412030704,"274151322000094","019011112586793",28.84,10.00,0,314.70,351.67,2.0,0.0,0.009,206277.3,206277.3,1063,0,0,0,L,1151911521,1,118.62,124.94,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030781,184581.00
09/29/2014 18:45,2,0.150,ACTIVE,213.29,333.33,59.985,1412030704,"274151322000052","019011112586793",26.66,10.30,0,330.63,340.25,4.1,2.0,0.013,273757.2,273757.2,1054,0,0,0,L,1151911521,1,118.84,124.72,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030782,184582.00
09/29/2014 18:45,2,0.127,ACTIVE,213.51,334.54,59.985,1412030704,"274151322000085","019011112586793",26.62,10.30,0,331.53,339.65,3.4,1.4,0.004,273001.8,273001.8,1058,0,0,0,L,1151911521,1,119.75,124.27,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030783,184583.00
09/29/2014 18:45,2,0.133,ACTIVE,213.51,334.84,59.985,1412030704,"274151322000087","019011112586793",26.26,16.00,0,331.23,339.95,3.5,1.5,0.013,259340.7,259340.7,1054,0,0,0,L,1151911521,1,119.30,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030784,184584.00
09/29/2014 18:45,2,0.111,ACTIVE,213.06,333.63,59.985,1412030704,"274151322000088","019011112586793",25.45,10.30,0,330.63,339.65,2.9,0.9,0.013,265224.5,265224.5,1054,0,0,0,L,1151911521,1,119.52,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030785,184585.00
09/29/2014 18:45,2,0.123,ACTIVE,213.51,334.54,59.980,1412030704,"274151322000095","019011112586793",26.90,9.70,0,330.93,339.95,3.4,1.3,0.013,282910.8,282910.8,1056,0,0,0,L,1151911521,1,119.30,124.27,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030786,184586.00
09/29/2014 18:45,2,0.086,ACTIVE,214.19,335.14,59.985,1412030704,"274151322000068","019011112586793",29.00,11.00,0,310.49,357.68,2.6,0.6,0.004,204531.6,204531.6,1064,0,0,0,L,1151911521,1,119.52,124.94,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030787,184587.00
09/29/2014 18:45,2,0.123,ACTIVE,213.29,334.54,59.975,1412030704,"274151322000054","019011112586793",26.52,10.70,0,330.33,339.65,3.3,1.3,0.009,270406.3,270406.3,1055,0,0,0,L,1151911521,1,119.07,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412030788,184588.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184589.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184590.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184591.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184592.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184593.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184594.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184595.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184596.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184597.00
09/29/2014 18:45,1,0,NO_COMMUNICATIONS,0,0,0,1412030704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031576,184598.00
09/29/2014 19:00,2,0.086,ACTIVE,213.06,323.11,60.006,1412031604,"274151322000083","019011112586793",25.70,10.30,0,313.80,351.07,2.3,0.3,0.000,272435.6,272435.6,1056,0,0,0,L,1151911521,1,118.84,124.04,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031679,184599.00
09/29/2014 19:00,2,0.092,ACTIVE,213.74,333.93,60.006,1412031604,"274151322000076","019011112586793",26.02,10.30,0,323.72,345.36,2.5,0.4,0.004,285412.8,285412.8,1054,0,0,0,L,1151911521,1,119.30,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031680,184600.00
09/29/2014 19:00,2,0.000,ALERT,212.61,294.86,60.006,1412031604,"274151322000094","019011112586793",41.75,9.00,0,293.66,407.57,0.0,0.0,0.000,206277.3,206277.3,1064,0,0,0,L,1151911521,1,118.62,124.04,0002,6,0,0,0,0,0,0,182,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031682,184601.00
09/29/2014 19:00,2,0.111,ACTIVE,212.38,327.32,59.996,1412031604,"274151322000052","019011112586793",25.70,10.30,0,315.00,350.17,2.9,0.9,0.000,273757.5,273757.5,1055,0,0,0,L,1151911521,1,118.62,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031683,184602.00
