ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 19:00,2,0.088,ACTIVE,213.06,334.24,60.006,1412031604,"274151322000085","019011112586793",25.66,10.00,0,318.30,348.06,2.3,0.3,0.000,273002.0,273002.0,1059,0,0,0,L,1151911521,1,119.52,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031684,184603.00
09/29/2014 19:00,2,0.096,ACTIVE,212.83,320.71,60.017,1412031604,"274151322000087","019011112586793",24.73,15.80,0,313.80,351.07,2.4,0.4,0.000,259340.9,259340.9,1055,0,0,0,L,1151911521,1,119.07,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031685,184604.00
09/29/2014 19:00,2,0.070,ACTIVE_NO_POWER,212.61,316.50,60.012,1412031604,"274151322000088","019011112586793",25.15,10.30,0,312.59,350.77,1.8,0.0,0.000,265224.6,265224.6,1055,0,0,0,L,1151911521,1,119.52,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031686,184605.00
09/29/2014 19:00,2,0.086,ACTIVE,213.29,333.63,60.001,1412031604,"274151322000095","019011112586793",25.29,9.70,0,318.30,347.46,2.2,0.2,0.000,282910.9,282910.9,1057,0,0,0,L,1151911521,1,119.52,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031687,184606.00
09/29/2014 19:00,2,0.006,ALERT,213.51,294.86,60.012,1412031604,"274151322000068","019011112586793",41.89,10.00,0,293.36,406.37,0.0,0.0,0.000,204531.6,204531.6,1065,0,0,0,L,1151911521,1,119.30,124.49,0002,9,0,0,0,0,0,0,187,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031688,184607.00
09/29/2014 19:00,2,0.082,ACTIVE,212.61,327.02,59.985,1412031604,"274151322000054","019011112586793",26.18,10.70,0,315.30,348.66,2.2,0.2,0.000,270406.5,270406.5,1056,0,0,0,L,1151911521,1,119.07,123.59,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412031689,184608.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184609.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184610.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184611.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184612.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184613.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184614.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184615.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184616.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184617.00
09/29/2014 19:00,1,0,NO_COMMUNICATIONS,0,0,0,1412031604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412032465,184618.00
09/29/2014 19:15,2,0.051,ALERT,213.06,295.46,59.975,1412032504,"274151322000083","019011112586793",13.86,9.00,0,293.96,325.22,0.7,0.0,0.000,272435.6,272435.6,1057,0,0,0,L,1151911521,1,118.84,124.27,0002,4,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,36,0,0,0,0,0,0,0,0,0,0,0,1412032579,184619.00
09/29/2014 19:15,2,0.051,ALERT,213.29,294.86,59.980,1412032504,"274151322000076","019011112586793",16.82,9.00,0,293.96,342.05,0.9,0.0,0.000,285412.8,285412.8,1055,0,0,0,L,1151911521,1,119.07,124.49,0002,7,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412032581,184620.00
09/29/2014 19:15,2,0.000,ALERT,213.06,300.87,59.980,1412032504,"274151322000094","019011112586793",39.56,8.00,0,293.36,397.35,0.0,0.0,0.000,206277.3,206277.3,1066,0,0,0,L,1151911521,1,118.39,124.49,0100,5,0,0,0,0,0,0,174,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,220,0,0,0,0,0,0,0,0,0,0,0,1412032583,184621.00
09/29/2014 19:15,2,0.041,ALERT,212.38,295.16,59.975,1412032504,"274151322000052","019011112586793",28.98,9.00,0,293.36,333.93,0.0,0.0,0.000,273757.6,273757.6,1056,0,0,0,L,1151911521,1,118.39,124.27,0100,7,0,0,0,0,0,0,2,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1412032585,184622.00
09/29/2014 19:15,2,0.051,ALERT,213.06,294.86,60.017,1412032504,"274151322000085","019011112586793",16.40,9.30,0,293.66,335.74,0.8,0.0,0.000,273002.0,273002.0,1060,0,0,0,L,1151911521,1,119.30,124.04,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,31,0,0,0,0,0,0,0,0,0,0,0,1412032586,184623.00
09/29/2014 19:15,2,0.027,ALERT,212.61,294.26,59.975,1412032504,"274151322000087","019011112586793",28.21,14.30,0,292.76,321.91,0.0,0.0,0.000,259340.9,259340.9,1056,0,0,0,L,1151911521,1,118.84,124.27,0100,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,45,0,0,0,0,0,0,0,0,0,0,0,1412032588,184624.00
09/29/2014 19:15,2,0.008,ALERT,212.61,294.86,59.975,1412032504,"274151322000088","019011112586793",27.85,9.30,0,293.36,318.00,0.0,0.0,0.000,265224.6,265224.6,1056,0,0,0,L,1151911521,1,119.30,123.81,0100,7,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1412032590,184625.00
09/29/2014 19:15,2,0.045,ALERT,212.83,296.06,59.980,1412032504,"274151322000095","019011112586793",17.22,8.50,0,294.86,337.84,0.8,0.0,0.000,282911.0,282911.0,1058,0,0,0,L,1151911521,1,119.07,124.04,0002,6,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1412032592,184626.00
09/29/2014 19:15,2,0.008,ALERT,213.29,334.24,60.049,1412032504,"274151322000068","019011112586793",39.74,9.30,0,293.06,395.85,0.0,0.0,0.000,204531.6,204531.6,1067,0,0,0,L,1151911521,1,119.07,124.27,0100,7,0,0,0,0,0,0,171,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,226,0,0,0,0,0,0,0,0,0,0,0,1412032594,184627.00
09/29/2014 19:15,2,0.047,ALERT,212.61,295.16,60.001,1412032504,"274151322000054","019011112586793",15.11,9.70,0,293.66,333.93,0.7,0.0,0.000,270406.5,270406.5,1057,0,0,0,L,1151911521,1,118.84,123.81,0002,8,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1412032596,184628.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184629.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184630.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184631.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184632.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184633.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184634.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184635.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184636.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184637.00
09/29/2014 19:15,1,0,NO_COMMUNICATIONS,0,0,0,1412032504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412033372,184638.00
09/29/2014 19:30,2,0.000,ALERT,213.29,296.06,60.006,1412033404,"274151322000083","019011112586793",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,272435.6,272435.6,1059,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033479,184639.00
09/29/2014 19:30,2,0.000,ALERT,213.74,295.46,60.012,1412033404,"274151322000076","019011112586793",0.00,8.00,0,293.06,297.87,0.0,0.0,0.000,285412.8,285412.8,1057,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033481,184640.00
09/29/2014 19:30,2,0.000,ALERT,213.29,294.86,60.017,1412033404,"274151322000094","019011112586793",0.00,7.30,0,292.46,378.42,0.0,0.0,0.000,206277.3,206277.3,1068,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,126,0,0,0,0,0,0,0,0,0,0,0,1412033483,184641.00
09/29/2014 19:30,2,0.000,ALERT,212.83,295.76,60.017,1412033404,"274151322000052","019011112586793",0.00,8.50,0,292.76,297.87,0.0,0.0,0.000,273757.6,273757.6,1058,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033485,184642.00
09/29/2014 19:30,2,0.000,ALERT,213.29,295.46,60.012,1412033404,"274151322000085","019011112586793",0.00,8.50,0,293.06,297.57,0.0,0.0,0.000,273002.0,273002.0,1062,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033486,184643.00
09/29/2014 19:30,2,0.000,ALERT,213.06,294.86,60.012,1412033404,"274151322000087","019011112586793",0.00,13.30,0,292.16,296.66,0.0,0.0,0.000,259340.9,259340.9,1058,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033488,184644.00
09/29/2014 19:30,2,0.000,ALERT,212.61,295.46,60.006,1412033404,"274151322000088","019011112586793",0.00,8.50,0,292.46,297.26,0.0,0.0,0.000,265224.6,265224.6,1058,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033490,184645.00
09/29/2014 19:30,2,0.000,ALERT,213.29,296.66,60.012,1412033404,"274151322000095","019011112586793",0.00,7.70,0,293.96,298.47,0.0,0.0,0.000,282911.0,282911.0,1060,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033492,184646.00
09/29/2014 19:30,2,0.000,ALERT,213.96,294.86,60.012,1412033404,"274151322000068","019011112586793",0.00,8.50,0,292.46,380.52,0.0,0.0,0.000,204531.6,204531.6,1069,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,141,0,0,0,0,0,0,0,0,0,0,0,1412033494,184647.00
09/29/2014 19:30,2,0.000,ALERT,212.83,295.76,60.012,1412033404,"274151322000054","019011112586793",0.00,9.00,0,292.76,297.87,0.0,0.0,0.000,270406.5,270406.5,1059,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1412033496,184648.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184649.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184650.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184651.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184652.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184653.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184654.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184655.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184656.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184657.00
09/29/2014 19:30,1,0,NO_COMMUNICATIONS,0,0,0,1412033404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412034271,184658.00
09/29/2014 19:45,2,0.000,ALERT,213.51,297.26,60.006,1412034304,"274151322000083","019011112586793",0.00,7.70,0,294.26,299.37,0.0,0.0,0.000,272435.6,272435.6,1061,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034379,184659.00
09/29/2014 19:45,2,0.000,ALERT,213.96,296.96,60.006,1412034304,"274151322000076","019011112586793",0.00,7.70,0,293.66,299.37,0.0,0.0,0.000,285412.8,285412.8,1059,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034381,184660.00
09/29/2014 19:45,2,0.000,ALERT,213.29,296.66,60.001,1412034304,"274151322000094","019011112586793",0.00,7.00,0,293.66,298.47,0.0,0.0,0.000,206277.3,206277.3,1070,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034382,184661.00
09/29/2014 19:45,2,0.000,ALERT,213.29,296.66,60.001,1412034304,"274151322000052","019011112586793",0.00,7.70,0,293.36,299.37,0.0,0.0,0.000,273757.6,273757.6,1060,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034384,184662.00
09/29/2014 19:45,2,0.000,ALERT,213.51,296.96,59.980,1412034304,"274151322000085","019011112586793",0.00,8.00,0,293.96,299.07,0.0,0.0,0.000,273002.0,273002.0,1064,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034386,184663.00
09/29/2014 19:45,2,0.000,ALERT,213.29,295.76,59.985,1412034304,"274151322000087","019011112586793",0.00,12.70,0,292.76,298.47,0.0,0.0,0.000,259340.9,259340.9,1060,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412034388,184664.00
09/29/2014 19:45,2,0.000,ALERT,212.83,296.36,60.012,1412034304,"274151322000088","019011112586793",0.00,8.00,0,293.66,299.07,0.0,0.0,0.000,265224.6,265224.6,1060,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034390,184665.00
09/29/2014 19:45,2,0.000,ALERT,213.29,298.17,59.985,1412034304,"274151322000095","019011112586793",0.00,7.00,0,295.16,299.97,0.0,0.0,0.000,282911.0,282911.0,1062,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034392,184666.00
09/29/2014 19:45,2,0.000,ALERT,213.96,296.06,59.980,1412034304,"274151322000068","019011112586793",0.00,8.50,0,293.06,298.17,0.0,0.0,0.000,204531.6,204531.6,1071,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034393,184667.00
09/29/2014 19:45,2,0.000,ALERT,213.06,296.66,60.012,1412034304,"274151322000054","019011112586793",0.00,8.50,0,293.66,299.37,0.0,0.0,0.000,270406.5,270406.5,1061,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412034395,184668.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184669.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184670.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184671.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184672.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184673.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184674.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184675.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184676.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184677.00
09/29/2014 19:45,1,0,NO_COMMUNICATIONS,0,0,0,1412034304,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412035170,184678.00
09/29/2014 20:00,2,0.000,ALERT,213.06,296.36,60.028,1412035204,"274151322000083","019011112586793",0.00,7.70,0,294.86,301.77,0.0,0.0,0.000,272435.6,272435.6,1063,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412035278,184679.00
09/29/2014 20:00,2,0.000,ALERT,213.74,296.36,60.006,1412035204,"274151322000076","019011112586793",0.00,7.30,0,294.56,301.47,0.0,0.0,0.000,285412.8,285412.8,1061,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412035280,184680.00
09/29/2014 20:00,2,0.000,ALERT,213.06,295.76,60.012,1412035204,"274151322000094","019011112586793",0.00,7.00,0,294.26,300.57,0.0,0.0,0.000,206277.3,206277.3,1072,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412035282,184681.00
09/29/2014 20:00,2,0.000,ALERT,212.83,295.76,60.012,1412035204,"274151322000052","019011112586793",0.00,7.70,0,294.26,301.47,0.0,0.0,0.000,273757.6,273757.6,1062,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412035284,184682.00
09/29/2014 20:00,2,0.000,ALERT,213.06,296.36,60.017,1412035204,"274151322000085","019011112586793",0.00,7.70,0,294.86,301.47,0.0,0.0,0.000,273002.0,273002.0,1066,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412035286,184683.00
09/29/2014 20:00,2,0.000,ALERT,213.06,295.16,59.996,1412035204,"274151322000087","019011112586793",0.00,12.00,0,293.66,300.57,0.0,0.0,0.000,259340.9,259340.9,1062,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412035288,184684.00
09/29/2014 20:00,2,0.000,ALERT,212.61,295.76,60.012,1412035204,"274151322000088","019011112586793",0.00,8.00,0,294.26,300.87,0.0,0.0,0.000,265224.6,265224.6,1062,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412035290,184685.00
09/29/2014 20:00,2,0.000,ALERT,213.06,297.26,60.012,1412035204,"274151322000095","019011112586793",0.00,7.00,0,295.76,302.07,0.0,0.0,0.000,282911.0,282911.0,1064,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412035291,184686.00
09/29/2014 20:00,2,0.000,ALERT,213.74,295.46,60.012,1412035204,"274151322000068","019011112586793",0.00,8.00,0,293.96,300.27,0.0,0.0,0.000,204531.6,204531.6,1073,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412035293,184687.00
09/29/2014 20:00,2,0.000,ALERT,212.83,296.06,60.012,1412035204,"274151322000054","019011112586793",0.00,8.50,0,294.56,301.47,0.0,0.0,0.000,270406.5,270406.5,1063,0,0,0,L,1151911521,1,119.52,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412035295,184688.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184689.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184690.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184691.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184692.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184693.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184694.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184695.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184696.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184697.00
09/29/2014 20:00,1,0,NO_COMMUNICATIONS,0,0,0,1412035204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036070,184698.00
09/29/2014 20:15,2,0.000,ALERT,212.83,295.16,60.012,1412036104,"274151322000083","019011112586793",0.00,7.30,0,293.66,299.67,0.0,0.0,0.000,272435.6,272435.6,1065,0,0,0,L,1151911521,1,118.84,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412036180,184699.00
09/29/2014 20:15,2,0.000,ALERT,213.29,295.16,60.001,1412036104,"274151322000076","019011112586793",0.00,7.30,0,293.06,299.37,0.0,0.0,0.000,285412.8,285412.8,1063,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036182,184700.00
09/29/2014 20:15,2,0.000,ALERT,212.83,293.96,60.043,1412036104,"274151322000094","019011112586793",0.00,7.00,0,292.76,298.47,0.0,0.0,0.000,206277.3,206277.3,1074,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036184,184701.00
09/29/2014 20:15,2,0.000,ALERT,212.38,294.86,60.006,1412036104,"274151322000052","019011112586793",0.00,7.70,0,293.06,299.67,0.0,0.0,0.000,273757.6,273757.6,1064,0,0,0,L,1151911521,1,118.62,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036186,184702.00
09/29/2014 20:15,2,0.000,ALERT,212.83,294.56,60.001,1412036104,"274151322000085","019011112586793",0.00,7.70,0,293.36,299.37,0.0,0.0,0.000,273002.0,273002.0,1068,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036187,184703.00
09/29/2014 20:15,2,0.000,ALERT,212.61,293.96,60.006,1412036104,"274151322000087","019011112586793",0.00,11.30,0,292.46,298.47,0.0,0.0,0.000,259340.9,259340.9,1064,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036189,184704.00
09/29/2014 20:15,2,0.000,ALERT,212.38,294.56,60.012,1412036104,"274151322000088","019011112586793",0.00,8.00,0,293.06,299.07,0.0,0.0,0.000,265224.6,265224.6,1064,0,0,0,L,1151911521,1,119.30,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412036191,184705.00
09/29/2014 20:15,2,0.000,ALERT,212.61,295.76,60.006,1412036104,"274151322000095","019011112586793",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,282911.0,282911.0,1066,0,0,0,L,1151911521,1,119.30,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036193,184706.00
09/29/2014 20:15,2,0.000,ALERT,213.51,293.96,60.043,1412036104,"274151322000068","019011112586793",0.00,8.00,0,292.76,298.47,0.0,0.0,0.000,204531.6,204531.6,1075,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412036195,184707.00
09/29/2014 20:15,2,0.000,ALERT,212.61,295.16,60.001,1412036104,"274151322000054","019011112586793",0.00,8.00,0,293.06,299.37,0.0,0.0,0.000,270406.5,270406.5,1065,0,0,0,L,1151911521,1,119.07,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412036197,184708.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184709.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184710.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184711.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184712.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184713.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184714.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184715.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184716.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184717.00
09/29/2014 20:15,1,0,NO_COMMUNICATIONS,0,0,0,1412036104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412036973,184718.00
09/29/2014 20:30,2,0.000,ALERT,213.29,297.26,60.033,1412037004,"274151322000083","019011112586793",0.00,7.30,0,293.06,300.27,0.0,0.0,0.000,272435.6,272435.6,1067,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037079,184719.00
09/29/2014 20:30,2,0.000,ALERT,213.96,296.96,60.033,1412037004,"274151322000076","019011112586793",0.00,7.30,0,292.76,299.67,0.0,0.0,0.000,285412.8,285412.8,1065,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037081,184720.00
09/29/2014 20:30,2,0.000,ALERT,213.29,296.66,60.038,1412037004,"274151322000094","019011112586793",0.00,7.00,0,292.46,299.07,0.0,0.0,0.000,206277.3,206277.3,1076,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037083,184721.00
09/29/2014 20:30,2,0.000,ALERT,213.29,296.96,60.059,1412037004,"274151322000052","019011112586793",0.00,7.30,0,292.46,299.97,0.0,0.0,0.000,273757.6,273757.6,1066,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037085,184722.00
09/29/2014 20:30,2,0.000,ALERT,213.29,297.26,60.038,1412037004,"274151322000085","019011112586793",0.00,7.70,0,292.76,299.67,0.0,0.0,0.000,273002.0,273002.0,1070,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412037087,184723.00
09/29/2014 20:30,2,0.000,ALERT,213.29,295.76,59.990,1412037004,"274151322000087","019011112586793",0.00,11.00,0,291.85,299.07,0.0,0.0,0.000,259340.9,259340.9,1066,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037089,184724.00
09/29/2014 20:30,2,0.000,ALERT,212.83,296.66,60.028,1412037004,"274151322000088","019011112586793",0.00,7.70,0,292.76,299.67,0.0,0.0,0.000,265224.6,265224.6,1066,0,0,0,L,1151911521,1,119.97,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037090,184725.00
09/29/2014 20:30,2,0.000,ALERT,213.06,298.17,60.028,1412037004,"274151322000095","019011112586793",0.00,6.70,0,293.96,300.87,0.0,0.0,0.000,282911.0,282911.0,1068,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412037092,184726.00
09/29/2014 20:30,2,0.000,ALERT,213.96,296.36,60.038,1412037004,"274151322000068","019011112586793",0.00,8.00,0,292.46,298.77,0.0,0.0,0.000,204531.6,204531.6,1077,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037094,184727.00
09/29/2014 20:30,2,0.000,ALERT,213.06,296.66,60.033,1412037004,"274151322000054","019011112586793",0.00,7.70,0,292.76,300.27,0.0,0.0,0.000,270406.5,270406.5,1067,0,0,0,L,1151911521,1,119.75,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037096,184728.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184729.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184730.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184731.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184732.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184733.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184734.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184735.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184736.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184737.00
09/29/2014 20:30,1,0,NO_COMMUNICATIONS,0,0,0,1412037004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412037872,184738.00
09/29/2014 20:45,2,0.000,ALERT,213.96,297.57,60.017,1412037905,"274151322000083","019011112586793",0.00,7.30,0,293.96,299.97,0.0,0.0,0.000,272435.6,272435.6,1069,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037980,184739.00
09/29/2014 20:45,2,0.000,ALERT,214.64,297.87,60.038,1412037905,"274151322000076","019011112586793",0.00,7.30,0,293.66,299.97,0.0,0.0,0.000,285412.8,285412.8,1067,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037982,184740.00
09/29/2014 20:45,2,0.000,ALERT,213.96,297.26,60.033,1412037905,"274151322000094","019011112586793",0.00,7.00,0,293.36,298.77,0.0,0.0,0.000,206277.3,206277.3,1078,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037983,184741.00
09/29/2014 20:45,2,0.000,ALERT,213.74,296.96,59.996,1412037905,"274151322000052","019011112586793",0.00,7.30,0,293.36,299.67,0.0,0.0,0.000,273757.6,273757.6,1068,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037985,184742.00
09/29/2014 20:45,2,0.000,ALERT,213.96,297.87,60.038,1412037905,"274151322000085","019011112586793",0.00,7.70,0,293.96,299.37,0.0,0.0,0.000,273002.0,273002.0,1072,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412037987,184743.00
09/29/2014 20:45,2,0.000,ALERT,213.96,296.36,60.033,1412037905,"274151322000087","019011112586793",0.00,10.70,0,292.76,298.77,0.0,0.0,0.000,259340.9,259340.9,1068,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037989,184744.00
09/29/2014 20:45,2,0.000,ALERT,213.74,296.96,60.033,1412037905,"274151322000088","019011112586793",0.00,8.00,0,293.66,299.37,0.0,0.0,0.000,265224.6,265224.6,1068,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412037991,184745.00
09/29/2014 20:45,2,0.000,ALERT,214.19,298.47,60.033,1412037905,"274151322000095","019011112586793",0.00,6.70,0,294.86,300.27,0.0,0.0,0.000,282911.0,282911.0,1070,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037993,184746.00
09/29/2014 20:45,2,0.000,ALERT,214.64,296.96,60.038,1412037905,"274151322000068","019011112586793",0.00,8.00,0,293.36,298.47,0.0,0.0,0.000,204531.6,204531.6,1079,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037995,184747.00
09/29/2014 20:45,2,0.000,ALERT,213.74,297.26,60.001,1412037905,"274151322000054","019011112586793",0.00,8.00,0,293.66,299.67,0.0,0.0,0.000,270406.5,270406.5,1069,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412037996,184748.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184749.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184750.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184751.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184752.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184753.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184754.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184755.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184756.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184757.00
09/29/2014 20:45,1,0,NO_COMMUNICATIONS,0,0,0,1412037905,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412038773,184758.00
09/29/2014 21:00,2,0.000,ALERT,212.83,296.66,60.054,1412038805,"274151322000083","019011112586793",0.00,7.30,0,293.06,299.07,0.0,0.0,0.000,272435.6,272435.6,1071,0,0,0,L,1151911521,1,118.84,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038880,184759.00
