ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 21:00,2,0.000,ALERT,213.29,295.76,60.054,1412038805,"274151322000076","019011112586793",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,285412.8,285412.8,1069,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038882,184760.00
09/29/2014 21:00,2,0.000,ALERT,212.83,295.46,60.054,1412038805,"274151322000094","019011112586793",0.00,7.00,0,292.46,298.17,0.0,0.0,0.000,206277.3,206277.3,1080,0,0,0,L,1151911521,1,118.84,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038884,184761.00
09/29/2014 21:00,2,0.000,ALERT,212.61,296.66,60.038,1412038805,"274151322000052","019011112586793",0.00,7.30,0,292.76,299.07,0.0,0.0,0.000,273757.6,273757.6,1070,0,0,0,L,1151911521,1,118.62,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038886,184762.00
09/29/2014 21:00,2,0.000,ALERT,213.06,296.06,60.049,1412038805,"274151322000085","019011112586793",0.00,7.30,0,293.06,298.77,0.0,0.0,0.000,273002.0,273002.0,1074,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038888,184763.00
09/29/2014 21:00,2,0.000,ALERT,212.83,295.46,60.049,1412038805,"274151322000087","019011112586793",0.00,10.30,0,292.16,297.87,0.0,0.0,0.000,259340.9,259340.9,1070,0,0,0,L,1151911521,1,119.30,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412038890,184764.00
09/29/2014 21:00,2,0.000,ALERT,212.38,296.06,60.054,1412038805,"274151322000088","019011112586793",0.00,7.70,0,292.76,298.47,0.0,0.0,0.000,265224.6,265224.6,1070,0,0,0,L,1151911521,1,119.52,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038891,184765.00
09/29/2014 21:00,2,0.000,ALERT,212.83,297.26,60.054,1412038805,"274151322000095","019011112586793",0.00,6.70,0,293.96,299.37,0.0,0.0,0.000,282911.0,282911.0,1072,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038893,184766.00
09/29/2014 21:00,2,0.000,ALERT,213.51,295.46,60.054,1412038805,"274151322000068","019011112586793",0.00,8.00,0,292.46,297.87,0.0,0.0,0.000,204531.6,204531.6,1081,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412038895,184767.00
09/29/2014 21:00,2,0.000,ALERT,212.61,296.66,60.054,1412038805,"274151322000054","019011112586793",0.00,8.00,0,292.76,299.07,0.0,0.0,0.000,270406.5,270406.5,1071,0,0,0,L,1151911521,1,119.07,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412038897,184768.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184769.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184770.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184771.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184772.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184773.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184774.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184775.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184776.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184777.00
09/29/2014 21:00,1,0,NO_COMMUNICATIONS,0,0,0,1412038805,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412039673,184778.00
09/29/2014 21:15,2,0.000,ALERT,213.06,295.76,60.001,1412039704,"274151322000083","019011112586793",0.00,7.30,0,293.36,298.47,0.0,0.0,0.000,272435.6,272435.6,1073,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412039779,184779.00
09/29/2014 21:15,2,0.000,ALERT,213.51,296.06,59.996,1412039704,"274151322000076","019011112586793",0.00,7.30,0,293.06,298.47,0.0,0.0,0.000,285412.8,285412.8,1071,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039781,184780.00
09/29/2014 21:15,2,0.000,ALERT,212.83,295.16,59.996,1412039704,"274151322000094","019011112586793",0.00,6.70,0,292.76,297.26,0.0,0.0,0.000,206277.3,206277.3,1082,0,0,0,L,1151911521,1,118.62,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039782,184781.00
09/29/2014 21:15,2,0.000,ALERT,212.83,295.16,60.006,1412039704,"274151322000052","019011112586793",0.00,7.70,0,292.76,298.47,0.0,0.0,0.000,273757.6,273757.6,1072,0,0,0,L,1151911521,1,118.62,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039784,184782.00
09/29/2014 21:15,2,0.000,ALERT,213.06,295.76,60.006,1412039704,"274151322000085","019011112586793",0.00,7.30,0,293.06,298.17,0.0,0.0,0.000,273002.0,273002.0,1076,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039786,184783.00
09/29/2014 21:15,2,0.000,ALERT,212.83,294.26,59.990,1412039704,"274151322000087","019011112586793",0.00,10.30,0,292.16,297.26,0.0,0.0,0.000,259340.9,259340.9,1072,0,0,0,L,1151911521,1,119.30,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039788,184784.00
09/29/2014 21:15,2,0.000,ALERT,212.38,295.16,60.012,1412039704,"274151322000088","019011112586793",0.00,7.70,0,293.06,297.87,0.0,0.0,0.000,265224.6,265224.6,1072,0,0,0,L,1151911521,1,119.30,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039790,184785.00
09/29/2014 21:15,2,0.000,ALERT,212.83,296.66,60.001,1412039704,"274151322000095","019011112586793",0.00,6.70,0,294.26,298.77,0.0,0.0,0.000,282911.0,282911.0,1074,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412039792,184786.00
09/29/2014 21:15,2,0.000,ALERT,213.51,295.16,59.990,1412039704,"274151322000068","019011112586793",0.00,8.00,0,292.76,297.26,0.0,0.0,0.000,204531.6,204531.6,1083,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412039794,184787.00
09/29/2014 21:15,2,0.000,ALERT,212.83,295.46,59.996,1412039704,"274151322000054","019011112586793",0.00,7.70,0,292.46,298.17,0.0,0.0,0.000,270406.5,270406.5,1073,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412039796,184788.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184789.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184790.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184791.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184792.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184793.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184794.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184795.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184796.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184797.00
09/29/2014 21:15,1,0,NO_COMMUNICATIONS,0,0,0,1412039704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412040571,184798.00
09/29/2014 21:30,2,0.000,ALERT,213.51,297.57,60.028,1412040604,"274151322000083","019011112586793",0.00,7.30,0,294.56,299.97,0.0,0.0,0.000,272435.6,272435.6,1075,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040679,184799.00
09/29/2014 21:30,2,0.000,ALERT,213.96,296.66,60.033,1412040604,"274151322000076","019011112586793",0.00,7.30,0,294.26,300.27,0.0,0.0,0.000,285412.8,285412.8,1073,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412040680,184800.00
09/29/2014 21:30,2,0.000,ALERT,213.29,296.06,60.054,1412040604,"274151322000094","019011112586793",0.00,7.00,0,293.96,299.37,0.0,0.0,0.000,206277.3,206277.3,1084,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412040682,184801.00
09/29/2014 21:30,2,0.000,ALERT,213.06,297.26,60.049,1412040604,"274151322000052","019011112586793",0.00,7.30,0,294.26,299.97,0.0,0.0,0.000,273757.6,273757.6,1074,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040684,184802.00
09/29/2014 21:30,2,0.000,ALERT,213.51,296.36,60.033,1412040604,"274151322000085","019011112586793",0.00,7.70,0,294.56,299.97,0.0,0.0,0.000,273002.0,273002.0,1078,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040686,184803.00
09/29/2014 21:30,2,0.000,ALERT,213.51,296.36,59.996,1412040604,"274151322000087","019011112586793",0.00,10.00,0,293.36,298.77,0.0,0.0,0.000,259340.9,259340.9,1074,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040688,184804.00
09/29/2014 21:30,2,0.000,ALERT,213.06,296.66,60.017,1412040604,"274151322000088","019011112586793",0.00,7.70,0,294.26,299.07,0.0,0.0,0.000,265224.6,265224.6,1074,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412040690,184805.00
09/29/2014 21:30,2,0.000,ALERT,213.51,297.87,60.033,1412040604,"274151322000095","019011112586793",0.00,6.70,0,295.46,300.57,0.0,0.0,0.000,282911.0,282911.0,1076,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412040691,184806.00
09/29/2014 21:30,2,0.000,ALERT,213.96,296.36,60.059,1412040604,"274151322000068","019011112586793",0.00,8.00,0,293.96,298.77,0.0,0.0,0.000,204531.6,204531.6,1085,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040693,184807.00
09/29/2014 21:30,2,0.000,ALERT,213.29,297.57,60.028,1412040604,"274151322000054","019011112586793",0.00,7.70,0,294.26,299.67,0.0,0.0,0.000,270406.5,270406.5,1075,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412040695,184808.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184809.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184810.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184811.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184812.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184813.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184814.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184815.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184816.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184817.00
09/29/2014 21:30,1,0,NO_COMMUNICATIONS,0,0,0,1412040604,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412041471,184818.00
09/29/2014 21:45,2,0.000,ALERT,213.96,297.87,60.043,1412041504,"274151322000083","019011112586793",0.00,7.30,0,295.16,301.77,0.0,0.0,0.000,272435.6,272435.6,1077,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041579,184819.00
09/29/2014 21:45,2,0.000,ALERT,214.41,297.57,60.022,1412041504,"274151322000076","019011112586793",0.00,7.30,0,294.86,301.77,0.0,0.0,0.000,285412.8,285412.8,1075,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041581,184820.00
09/29/2014 21:45,2,0.000,ALERT,213.96,296.96,60.028,1412041504,"274151322000094","019011112586793",0.00,6.70,0,294.26,300.87,0.0,0.0,0.000,206277.3,206277.3,1086,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041583,184821.00
09/29/2014 21:45,2,0.000,ALERT,213.51,297.87,60.022,1412041504,"274151322000052","019011112586793",0.00,7.30,0,294.56,301.47,0.0,0.0,0.000,273757.6,273757.6,1076,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041585,184822.00
09/29/2014 21:45,2,0.000,ALERT,213.74,297.87,60.022,1412041504,"274151322000085","019011112586793",0.00,7.30,0,295.16,301.47,0.0,0.0,0.000,273002.0,273002.0,1080,0,0,0,L,1151911521,1,120.42,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041587,184823.00
09/29/2014 21:45,2,0.000,ALERT,213.74,296.66,60.022,1412041504,"274151322000087","019011112586793",0.00,10.00,0,294.26,300.57,0.0,0.0,0.000,259340.9,259340.9,1076,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041589,184824.00
09/29/2014 21:45,2,0.000,ALERT,213.29,297.57,60.049,1412041504,"274151322000088","019011112586793",0.00,7.70,0,294.86,301.17,0.0,0.0,0.000,265224.6,265224.6,1076,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041590,184825.00
09/29/2014 21:45,2,0.000,ALERT,213.74,298.77,60.022,1412041504,"274151322000095","019011112586793",0.00,6.70,0,296.06,302.37,0.0,0.0,0.000,282911.0,282911.0,1078,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041592,184826.00
09/29/2014 21:45,2,0.000,ALERT,214.64,296.96,60.017,1412041504,"274151322000068","019011112586793",0.00,8.00,0,294.56,300.27,0.0,0.0,0.000,204531.6,204531.6,1087,0,0,0,L,1151911521,1,120.42,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041594,184827.00
09/29/2014 21:45,2,0.000,ALERT,213.51,297.57,59.980,1412041504,"274151322000054","019011112586793",0.00,7.70,0,295.16,301.47,0.0,0.0,0.000,270406.5,270406.5,1077,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412041596,184828.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184829.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184830.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184831.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184832.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184833.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184834.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184835.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184836.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184837.00
09/29/2014 21:45,1,0,NO_COMMUNICATIONS,0,0,0,1412041504,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412042372,184838.00
09/29/2014 22:00,2,0.000,ALERT,213.96,297.57,60.049,1412042404,"274151322000083","019011112586793",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,272435.6,272435.6,1079,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412042480,184839.00
09/29/2014 22:00,2,0.000,ALERT,214.19,297.57,60.054,1412042404,"274151322000076","019011112586793",0.00,7.30,0,295.46,301.77,0.0,0.0,0.000,285412.8,285412.8,1077,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412042481,184840.00
09/29/2014 22:00,2,0.000,ALERT,213.74,296.96,60.059,1412042404,"274151322000094","019011112586793",0.00,6.70,0,295.16,300.87,0.0,0.0,0.000,206277.3,206277.3,1088,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412042483,184841.00
09/29/2014 22:00,2,0.000,ALERT,213.51,296.96,60.049,1412042404,"274151322000052","019011112586793",0.00,7.30,0,295.46,301.47,0.0,0.0,0.000,273757.6,273757.6,1078,0,0,0,L,1151911521,1,119.07,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412042485,184842.00
09/29/2014 22:00,2,0.000,ALERT,213.74,297.57,60.049,1412042404,"274151322000085","019011112586793",0.00,7.30,0,295.76,301.47,0.0,0.0,0.000,273002.0,273002.0,1082,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412042487,184843.00
09/29/2014 22:00,2,0.000,ALERT,213.74,296.06,60.054,1412042404,"274151322000087","019011112586793",0.00,9.70,0,294.56,300.27,0.0,0.0,0.000,259340.9,259340.9,1078,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412042489,184844.00
09/29/2014 22:00,2,0.000,ALERT,213.29,296.96,60.054,1412042404,"274151322000088","019011112586793",0.00,7.70,0,295.46,300.87,0.0,0.0,0.000,265224.6,265224.6,1078,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412042491,184845.00
09/29/2014 22:00,2,0.000,ALERT,213.74,298.47,60.054,1412042404,"274151322000095","019011112586793",0.00,6.70,0,296.66,302.37,0.0,0.0,0.000,282911.0,282911.0,1080,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412042493,184846.00
09/29/2014 22:00,2,0.000,ALERT,214.41,296.36,60.059,1412042404,"274151322000068","019011112586793",0.00,8.00,0,295.16,300.57,0.0,0.0,0.000,204531.6,204531.6,1089,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412042495,184847.00
09/29/2014 22:00,2,0.000,ALERT,213.51,296.96,60.065,1412042404,"274151322000054","019011112586793",0.00,8.00,0,295.46,301.47,0.0,0.0,0.000,270406.5,270406.5,1079,0,0,0,L,1151911521,1,119.75,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412042497,184848.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184849.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184850.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184851.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184852.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184853.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184854.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184855.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184856.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184857.00
09/29/2014 22:00,1,0,NO_COMMUNICATIONS,0,0,0,1412042404,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412043271,184858.00
09/29/2014 22:15,2,0.000,ALERT,214.19,298.77,60.012,1412043303,"274151322000083","019011112586793",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,272435.6,272435.6,1081,0,0,0,L,1151911521,1,119.52,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043379,184859.00
09/29/2014 22:15,2,0.000,ALERT,214.64,298.17,60.012,1412043303,"274151322000076","019011112586793",0.00,7.30,0,295.16,300.87,0.0,0.0,0.000,285412.8,285412.8,1079,0,0,0,L,1151911521,1,119.97,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043381,184860.00
09/29/2014 22:15,2,0.000,ALERT,213.96,297.57,60.006,1412043303,"274151322000094","019011112586793",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,206277.3,206277.3,1090,0,0,0,L,1151911521,1,119.30,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043383,184861.00
09/29/2014 22:15,2,0.000,ALERT,213.96,298.77,60.017,1412043303,"274151322000052","019011112586793",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,273757.6,273757.6,1080,0,0,0,L,1151911521,1,119.07,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043385,184862.00
09/29/2014 22:15,2,0.000,ALERT,214.19,298.17,60.017,1412043303,"274151322000085","019011112586793",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,273002.0,273002.0,1084,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043387,184863.00
09/29/2014 22:15,2,0.000,ALERT,213.96,297.57,60.022,1412043303,"274151322000087","019011112586793",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,259340.9,259340.9,1080,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412043389,184864.00
09/29/2014 22:15,2,0.000,ALERT,213.74,298.17,60.012,1412043303,"274151322000088","019011112586793",0.00,7.70,0,293.96,300.27,0.0,0.0,0.000,265224.6,265224.6,1080,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043390,184865.00
09/29/2014 22:15,2,0.000,ALERT,213.96,299.37,60.017,1412043303,"274151322000095","019011112586793",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,282911.0,282911.0,1082,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043392,184866.00
09/29/2014 22:15,2,0.000,ALERT,214.64,297.57,59.990,1412043303,"274151322000068","019011112586793",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,204531.6,204531.6,1091,0,0,0,L,1151911521,1,120.20,125.17,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412043394,184867.00
09/29/2014 22:15,2,0.000,ALERT,213.74,298.77,60.012,1412043303,"274151322000054","019011112586793",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,270406.5,270406.5,1081,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412043396,184868.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184869.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184870.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184871.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184872.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184873.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184874.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184875.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184876.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184877.00
09/29/2014 22:15,1,0,NO_COMMUNICATIONS,0,0,0,1412043303,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412044171,184878.00
09/29/2014 22:30,2,0.000,ALERT,213.96,298.77,60.022,1412044204,"274151322000083","019011112586793",0.00,7.30,0,295.46,300.57,0.0,0.0,0.000,272435.6,272435.6,1083,0,0,0,L,1151911521,1,119.75,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412044278,184879.00
09/29/2014 22:30,2,0.000,ALERT,214.64,299.07,60.054,1412044204,"274151322000076","019011112586793",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,285412.8,285412.8,1081,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044280,184880.00
09/29/2014 22:30,2,0.000,ALERT,213.96,297.87,60.017,1412044204,"274151322000094","019011112586793",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,206277.3,206277.3,1092,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044282,184881.00
09/29/2014 22:30,2,0.000,ALERT,213.74,298.47,60.017,1412044204,"274151322000052","019011112586793",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,273757.6,273757.6,1082,0,0,0,L,1151911521,1,119.52,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044284,184882.00
09/29/2014 22:30,2,0.000,ALERT,213.96,298.47,60.012,1412044204,"274151322000085","019011112586793",0.00,7.30,0,295.16,300.27,0.0,0.0,0.000,273002.0,273002.0,1086,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044286,184883.00
09/29/2014 22:30,2,0.000,ALERT,213.96,297.57,60.022,1412044204,"274151322000087","019011112586793",0.00,9.70,0,294.26,299.37,0.0,0.0,0.000,259340.9,259340.9,1082,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044288,184884.00
09/29/2014 22:30,2,0.000,ALERT,213.51,298.17,59.990,1412044204,"274151322000088","019011112586793",0.00,7.70,0,294.86,299.97,0.0,0.0,0.000,265224.6,265224.6,1082,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412044289,184885.00
09/29/2014 22:30,2,0.000,ALERT,213.96,299.67,59.985,1412044204,"274151322000095","019011112586793",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,282911.0,282911.0,1084,0,0,0,L,1151911521,1,120.42,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044291,184886.00
09/29/2014 22:30,2,0.000,ALERT,214.64,297.57,60.012,1412044204,"274151322000068","019011112586793",0.00,8.00,0,294.56,299.37,0.0,0.0,0.000,204531.6,204531.6,1093,0,0,0,L,1151911521,1,120.42,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044293,184887.00
09/29/2014 22:30,2,0.000,ALERT,213.74,298.47,60.022,1412044204,"274151322000054","019011112586793",0.00,8.00,0,294.86,300.57,0.0,0.0,0.000,270406.5,270406.5,1083,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412044295,184888.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184889.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184890.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184891.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184892.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184893.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184894.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184895.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184896.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184897.00
09/29/2014 22:30,1,0,NO_COMMUNICATIONS,0,0,0,1412044204,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045071,184898.00
09/29/2014 22:45,2,0.000,ALERT,214.19,297.87,60.054,1412045104,"274151322000083","019011112586793",0.00,7.30,0,296.66,300.87,0.0,0.0,0.000,272435.6,272435.6,1085,0,0,0,L,1151911521,1,119.75,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045180,184899.00
09/29/2014 22:45,2,0.000,ALERT,214.64,298.47,60.054,1412045104,"274151322000076","019011112586793",0.00,7.30,0,296.36,300.57,0.0,0.0,0.000,285412.8,285412.8,1083,0,0,0,L,1151911521,1,120.20,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045181,184900.00
09/29/2014 22:45,2,0.000,ALERT,213.96,297.57,60.059,1412045104,"274151322000094","019011112586793",0.00,7.00,0,296.06,299.67,0.0,0.0,0.000,206277.3,206277.3,1094,0,0,0,L,1151911521,1,119.75,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045183,184901.00
09/29/2014 22:45,2,0.000,ALERT,213.96,297.57,60.059,1412045104,"274151322000052","019011112586793",0.00,7.70,0,296.06,300.57,0.0,0.0,0.000,273757.6,273757.6,1084,0,0,0,L,1151911521,1,119.30,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045185,184902.00
09/29/2014 22:45,2,0.000,ALERT,214.19,298.17,60.054,1412045104,"274151322000085","019011112586793",0.00,7.70,0,296.36,300.57,0.0,0.0,0.000,273002.0,273002.0,1088,0,0,0,L,1151911521,1,120.65,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045187,184903.00
09/29/2014 22:45,2,0.000,ALERT,214.19,296.66,60.065,1412045104,"274151322000087","019011112586793",0.00,9.70,0,295.46,299.37,0.0,0.0,0.000,259340.9,259340.9,1084,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045189,184904.00
09/29/2014 22:45,2,0.000,ALERT,213.74,297.57,60.059,1412045104,"274151322000088","019011112586793",0.00,8.00,0,296.36,300.27,0.0,0.0,0.000,265224.6,265224.6,1084,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045191,184905.00
09/29/2014 22:45,2,0.000,ALERT,214.19,298.77,60.059,1412045104,"274151322000095","019011112586793",0.00,6.70,0,297.26,301.17,0.0,0.0,0.000,282911.0,282911.0,1086,0,0,0,L,1151911521,1,120.20,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045192,184906.00
09/29/2014 22:45,2,0.000,ALERT,214.87,296.96,60.059,1412045104,"274151322000068","019011112586793",0.00,8.00,0,295.76,299.37,0.0,0.0,0.000,204531.6,204531.6,1095,0,0,0,L,1151911521,1,120.42,124.94,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045194,184907.00
09/29/2014 22:45,2,0.000,ALERT,213.96,297.57,60.059,1412045104,"274151322000054","019011112586793",0.00,8.00,0,296.36,300.57,0.0,0.0,0.000,270406.5,270406.5,1085,0,0,0,L,1151911521,1,119.97,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412045196,184908.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184909.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184910.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184911.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184912.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184913.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184914.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184915.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184916.00
