ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184917.00
09/29/2014 22:45,1,0,NO_COMMUNICATIONS,0,0,0,1412045104,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412045972,184918.00
09/29/2014 23:00,2,0.000,ALERT,213.29,297.87,60.038,1412046004,"274151322000083","019011112586793",0.00,7.30,0,295.46,301.17,0.0,0.0,0.000,272435.6,272435.6,1087,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046079,184919.00
09/29/2014 23:00,2,0.000,ALERT,213.74,296.96,60.038,1412046004,"274151322000076","019011112586793",0.00,7.30,0,295.16,301.17,0.0,0.0,0.000,285412.8,285412.8,1085,0,0,0,L,1151911521,1,119.97,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046082,184920.00
09/29/2014 23:00,2,0.000,ALERT,213.29,296.36,60.028,1412046004,"274151322000094","019011112586793",0.00,7.00,0,294.56,300.27,0.0,0.0,0.000,206277.3,206277.3,1096,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412046083,184921.00
09/29/2014 23:00,2,0.000,ALERT,212.83,297.57,60.065,1412046004,"274151322000052","019011112586793",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,273757.6,273757.6,1086,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046085,184922.00
09/29/2014 23:00,2,0.000,ALERT,213.29,296.96,60.033,1412046004,"274151322000085","019011112586793",0.00,7.70,0,295.16,300.87,0.0,0.0,0.000,273002.0,273002.0,1090,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412046087,184923.00
09/29/2014 23:00,2,0.000,ALERT,213.29,296.66,60.028,1412046004,"274151322000087","019011112586793",0.00,9.70,0,294.26,299.97,0.0,0.0,0.000,259340.9,259340.9,1086,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046089,184924.00
09/29/2014 23:00,2,0.000,ALERT,212.83,297.26,60.033,1412046004,"274151322000088","019011112586793",0.00,8.00,0,295.16,300.27,0.0,0.0,0.000,265224.6,265224.6,1086,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046091,184925.00
09/29/2014 23:00,2,0.000,ALERT,213.29,297.87,60.038,1412046004,"274151322000095","019011112586793",0.00,6.70,0,296.36,301.47,0.0,0.0,0.000,282911.0,282911.0,1088,0,0,0,L,1151911521,1,120.20,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046093,184926.00
09/29/2014 23:00,2,0.000,ALERT,213.74,296.66,60.038,1412046004,"274151322000068","019011112586793",0.00,8.00,0,294.86,299.67,0.0,0.0,0.000,204531.6,204531.6,1097,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046095,184927.00
09/29/2014 23:00,2,0.000,ALERT,213.06,297.57,60.038,1412046004,"274151322000054","019011112586793",0.00,8.00,0,295.16,301.17,0.0,0.0,0.000,270406.5,270406.5,1087,0,0,0,L,1151911521,1,119.97,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046097,184928.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184929.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184930.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184931.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184932.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184933.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184934.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184935.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184936.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184937.00
09/29/2014 23:00,1,0,NO_COMMUNICATIONS,0,0,0,1412046004,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412046873,184938.00
09/29/2014 23:15,2,0.000,ALERT,213.96,297.57,60.017,1412046904,"274151322000083","019011112586793",0.00,7.30,0,284.04,299.97,0.0,0.0,0.000,272435.6,272435.6,1089,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046979,184939.00
09/29/2014 23:15,2,0.000,ALERT,214.64,297.87,60.017,1412046904,"274151322000076","019011112586793",0.00,7.30,0,283.74,299.97,0.0,0.0,0.000,285412.8,285412.8,1087,0,0,0,L,1151911521,1,120.20,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412046981,184940.00
09/29/2014 23:15,2,0.000,ALERT,213.96,297.26,60.017,1412046904,"274151322000094","019011112586793",0.00,7.00,0,283.14,299.07,0.0,0.0,0.000,206277.3,206277.3,1098,0,0,0,L,1151911521,1,119.97,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412046983,184941.00
09/29/2014 23:15,2,0.000,ALERT,213.74,297.26,60.017,1412046904,"274151322000052","019011112586793",0.00,7.70,0,283.44,299.67,0.0,0.0,0.000,273757.6,273757.6,1088,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046984,184942.00
09/29/2014 23:15,2,0.000,ALERT,214.19,297.87,60.017,1412046904,"274151322000085","019011112586793",0.00,7.30,0,283.74,299.67,0.0,0.0,0.000,273002.0,273002.0,1092,0,0,0,L,1151911521,1,120.65,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046987,184943.00
09/29/2014 23:15,2,0.000,ALERT,213.96,296.66,60.022,1412046904,"274151322000087","019011112586793",0.00,9.70,0,282.84,298.77,0.0,0.0,0.000,259340.9,259340.9,1088,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046989,184944.00
09/29/2014 23:15,2,0.000,ALERT,213.51,297.26,60.017,1412046904,"274151322000088","019011112586793",0.00,7.70,0,283.74,299.37,0.0,0.0,0.000,265224.6,265224.6,1088,0,0,0,L,1151911521,1,120.65,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046990,184945.00
09/29/2014 23:15,2,0.000,ALERT,213.74,298.77,59.985,1412046904,"274151322000095","019011112586793",0.00,7.00,0,284.64,300.27,0.0,0.0,0.000,282911.0,282911.0,1090,0,0,0,L,1151911521,1,120.42,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046992,184946.00
09/29/2014 23:15,2,0.000,ALERT,214.64,296.96,60.017,1412046904,"274151322000068","019011112586793",0.00,8.00,0,283.14,298.77,0.0,0.0,0.000,204531.6,204531.6,1099,0,0,0,L,1151911521,1,120.65,124.72,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412046994,184947.00
09/29/2014 23:15,2,0.000,ALERT,213.74,297.57,60.017,1412046904,"274151322000054","019011112586793",0.00,8.00,0,283.74,299.67,0.0,0.0,0.000,270406.5,270406.5,1089,0,0,0,L,1151911521,1,120.20,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412046996,184948.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184949.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184950.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184951.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184952.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184953.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184954.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184955.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184956.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184957.00
09/29/2014 23:15,1,0,NO_COMMUNICATIONS,0,0,0,1412046904,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412047773,184958.00
09/29/2014 23:30,2,0.000,ALERT,213.06,296.66,60.006,1412047804,"274151322000083","019011112586793",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,272435.6,272435.6,1091,0,0,0,L,1151911521,1,119.52,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047879,184959.00
09/29/2014 23:30,2,0.000,ALERT,213.74,296.36,60.006,1412047804,"274151322000076","019011112586793",0.00,7.30,0,294.86,300.87,0.0,0.0,0.000,285412.8,285412.8,1089,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047881,184960.00
09/29/2014 23:30,2,0.000,ALERT,213.06,295.76,60.012,1412047804,"274151322000094","019011112586793",0.00,7.00,0,294.56,299.97,0.0,0.0,0.000,206277.3,206277.3,1100,0,0,0,L,1151911521,1,119.75,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047883,184961.00
09/29/2014 23:30,2,0.000,ALERT,212.83,296.96,60.017,1412047804,"274151322000052","019011112586793",0.00,7.70,0,294.86,300.87,0.0,0.0,0.000,273757.6,273757.6,1090,0,0,0,L,1151911521,1,119.52,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047885,184962.00
09/29/2014 23:30,2,0.000,ALERT,213.29,296.36,60.017,1412047804,"274151322000085","019011112586793",0.00,7.70,0,295.16,300.57,0.0,0.0,0.000,273002.0,273002.0,1094,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412047887,184963.00
09/29/2014 23:30,2,0.000,ALERT,213.06,295.76,60.017,1412047804,"274151322000087","019011112586793",0.00,9.70,0,293.96,299.67,0.0,0.0,0.000,259340.9,259340.9,1090,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047888,184964.00
09/29/2014 23:30,2,0.000,ALERT,212.61,296.06,60.012,1412047804,"274151322000088","019011112586793",0.00,8.00,0,294.86,300.27,0.0,0.0,0.000,265224.6,265224.6,1090,0,0,0,L,1151911521,1,120.42,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047891,184965.00
09/29/2014 23:30,2,0.000,ALERT,213.29,297.26,60.038,1412047804,"274151322000095","019011112586793",0.00,6.70,0,296.06,301.17,0.0,0.0,0.000,282911.0,282911.0,1092,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047892,184966.00
09/29/2014 23:30,2,0.000,ALERT,213.74,295.76,60.012,1412047804,"274151322000068","019011112586793",0.00,8.00,0,294.56,299.67,0.0,0.0,0.000,204531.6,204531.6,1101,0,0,0,L,1151911521,1,120.20,124.27,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047894,184967.00
09/29/2014 23:30,2,0.000,ALERT,212.83,296.36,59.985,1412047804,"274151322000054","019011112586793",0.00,8.00,0,295.16,300.87,0.0,0.0,0.000,270406.5,270406.5,1091,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412047896,184968.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184969.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184970.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184971.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184972.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184973.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184974.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184975.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184976.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184977.00
09/29/2014 23:30,1,0,NO_COMMUNICATIONS,0,0,0,1412047804,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412048672,184978.00
09/29/2014 23:45,2,0.000,ALERT,212.83,297.57,60.006,1412048704,"274151322000083","019011112586793",0.00,7.30,0,295.16,300.57,0.0,0.0,0.000,272435.6,272435.6,1093,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048779,184979.00
09/29/2014 23:45,2,0.000,ALERT,213.51,296.66,60.006,1412048704,"274151322000076","019011112586793",0.00,7.30,0,294.86,300.57,0.0,0.0,0.000,285412.8,285412.8,1091,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048781,184980.00
09/29/2014 23:45,2,0.000,ALERT,213.06,296.36,60.012,1412048704,"274151322000094","019011112586793",0.00,7.00,0,294.56,299.67,0.0,0.0,0.000,206277.3,206277.3,1102,0,0,0,L,1151911521,1,119.30,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048782,184981.00
09/29/2014 23:45,2,0.000,ALERT,212.83,297.26,60.012,1412048704,"274151322000052","019011112586793",0.00,7.70,0,294.26,300.57,0.0,0.0,0.000,273757.6,273757.6,1092,0,0,0,L,1151911521,1,119.07,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412048784,184982.00
09/29/2014 23:45,2,0.000,ALERT,213.06,296.96,60.006,1412048704,"274151322000085","019011112586793",0.00,7.70,0,294.86,300.57,0.0,0.0,0.000,273002.0,273002.0,1096,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048786,184983.00
09/29/2014 23:45,2,0.000,ALERT,213.06,296.36,60.017,1412048704,"274151322000087","019011112586793",0.00,9.70,0,293.66,299.37,0.0,0.0,0.000,259340.9,259340.9,1092,0,0,0,L,1151911521,1,119.75,124.04,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048788,184984.00
09/29/2014 23:45,2,0.000,ALERT,212.61,296.66,60.012,1412048704,"274151322000088","019011112586793",0.00,8.00,0,294.56,299.97,0.0,0.0,0.000,265224.6,265224.6,1092,0,0,0,L,1151911521,1,119.97,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048790,184985.00
09/29/2014 23:45,2,0.000,ALERT,212.83,297.87,60.006,1412048704,"274151322000095","019011112586793",0.00,7.00,0,295.16,301.17,0.0,0.0,0.000,282911.0,282911.0,1094,0,0,0,L,1151911521,1,120.20,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412048792,184986.00
09/29/2014 23:45,2,0.000,ALERT,213.74,296.36,60.012,1412048704,"274151322000068","019011112586793",0.00,8.00,0,294.26,299.37,0.0,0.0,0.000,204531.6,204531.6,1103,0,0,0,L,1151911521,1,119.97,124.49,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1412048793,184987.00
09/29/2014 23:45,2,0.000,ALERT,212.83,297.57,60.006,1412048704,"274151322000054","019011112586793",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,270406.5,270406.5,1093,0,0,0,L,1151911521,1,119.52,123.81,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1412048795,184988.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"033051125000118","019011112586793",0,0,0,0,0,0,0,0,101072.1,101072.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184989.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"033051125000150","019011112586793",0,0,0,0,0,0,0,0,100127.90000003,100127.90000003,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184990.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000185","019011112586793",0,0,0,0,0,0,0,0,90742.500000012,90742.500000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184991.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000195","019011112586793",0,0,0,0,0,0,0,0,88901.700000001,88901.700000001,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184992.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000116","019011112586793",0,0,0,0,0,0,0,0,88595.900000011,88595.900000011,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184993.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000095","019011112586793",0,0,0,0,0,0,0,0,80374.3,80374.3,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184994.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000097","019011112586793",0,0,0,0,0,0,0,0,90037.1,90037.1,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184995.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"033051125000132","019011112586793",0,0,0,0,0,0,0,0,78477,78477,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184996.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"033051125000135","019011112586793",0,0,0,0,0,0,0,0,75930.5,75930.5,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184997.00
09/29/2014 23:45,1,0,NO_COMMUNICATIONS,0,0,0,1412048704,"040051121000068","019011112586793",0,0,0,0,0,0,0,0,81552.800000012,81552.800000012,0,0,0,0,L,2361,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1412049571,184998.00
